Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,2.95,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,3.2,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.5,1.2,4.05,27.5,13.77,0.0
2018,3,25,6,30,246.0,32.0,1.3,4.9,52.0,24.35,12.81
2018,3,25,6,45,365.0,42.5,1.4,5.7,96.0,34.93,25.54
2018,3,25,7,0,484.0,53.0,1.5,6.5,140.0,43.48,33.93
2018,3,25,7,15,559.0,60.0,1.65,6.95,192.0,48.98,39.26
2018,3,25,7,30,634.0,67.0,1.8,7.4,244.0,54.59,44.46
2018,3,25,7,45,683.5,72.5,1.9,7.8,298.0,58.81,48.23
2018,3,25,8,0,733.0,78.0,2.0,8.2,352.0,63.05,51.89
2018,3,25,8,15,766.0,82.0,2.0,8.5,404.0,71.34,59.15
2018,3,25,8,30,799.0,86.0,2.0,8.8,456.0,74.4,61.62
2018,3,25,8,45,780.5,99.5,2.05,9.1,492.0,113.69,72.63
2018,3,25,9,0,762.0,113.0,2.1,9.4,528.0,171.39,106.89
2018,3,25,9,15,810.5,108.5,2.1,9.6,581.0,236.86,157.51
2018,3,25,9,30,859.0,104.0,2.1,9.8,634.0,302.29,213.51
2018,3,25,9,45,896.0,96.5,2.15,10.0,678.5,369.16,273.0
2018,3,25,10,0,933.0,89.0,2.2,10.2,723.0,435.85,332.22
2018,3,25,10,15,942.0,90.5,2.3,10.35,754.5,500.09,388.92
2018,3,25,10,30,951.0,92.0,2.4,10.5,786.0,563.61,443.34
2018,3,25,10,45,957.5,92.5,2.45,10.65,810.5,623.89,493.4
2018,3,25,11,0,964.0,93.0,2.5,10.8,835.0,682.6,540.68
2018,3,25,11,15,968.5,93.5,2.55,10.95,851.5,738.16,584.23
2018,3,25,11,30,973.0,94.0,2.6,11.1,868.0,791.44,624.95
2018,3,25,11,45,975.5,93.5,2.7,11.2,876.0,839.74,659.99
2018,3,25,12,0,978.0,93.0,2.8,11.3,884.0,885.09,692.12
2018,3,25,12,15,979.0,92.5,2.85,11.35,884.0,926.02,720.75
2018,3,25,12,30,980.0,92.0,2.9,11.4,884.0,963.5,746.89
2018,3,25,12,45,980.0,91.0,2.9,11.5,876.0,995.93,768.94
2018,3,25,13,0,980.0,90.0,2.9,11.6,868.0,1024.51,788.36
2018,3,25,13,15,778.0,135.5,2.9,11.6,745.5,917.57,714.42
2018,3,25,13,30,576.0,181.0,2.9,11.6,623.0,794.72,628.26
2018,3,25,13,45,305.0,202.5,2.9,11.6,436.0,549.01,442.0
2018,3,25,14,0,34.0,224.0,2.9,11.6,249.0,236.49,190.27
2018,3,25,14,15,18.0,175.5,2.85,11.55,188.5,174.16,140.19
2018,3,25,14,30,2.0,127.0,2.8,11.5,128.0,102.11,80.34
2018,3,25,14,45,2.0,126.0,2.75,11.45,127.0,101.51,80.11
2018,3,25,15,0,2.0,125.0,2.7,11.4,126.0,100.98,79.88
2018,3,25,15,15,27.5,126.0,2.7,11.4,141.0,139.04,113.24
2018,3,25,15,30,53.0,127.0,2.7,11.4,156.0,165.94,137.13
2018,3,25,15,45,357.5,115.0,2.55,11.2,280.5,509.68,425.99
2018,3,25,16,0,662.0,103.0,2.4,11.0,405.0,789.14,639.65
2018,3,25,16,15,722.0,83.0,2.1,10.65,377.5,801.82,646.65
2018,3,25,16,30,782.0,63.0,1.8,10.3,350.0,802.31,646.57
2018,3,25,16,45,734.0,57.5,1.55,9.9,294.5,727.94,591.17
2018,3,25,17,0,686.0,52.0,1.3,9.5,239.0,654.22,534.98
2018,3,25,17,15,623.0,47.5,1.25,8.75,189.5,571.28,471.28
2018,3,25,17,30,560.0,43.0,1.2,8.0,140.0,498.67,411.68
2018,3,25,17,45,441.0,35.0,1.2,7.25,95.0,381.7,310.82
2018,3,25,18,0,322.0,27.0,1.2,6.5,50.0,266.52,164.46
2018,3,25,18,15,172.0,15.0,1.2,6.25,26.0,110.42,0.0
2018,3,25,18,30,22.0,3.0,1.2,6.0,2.0,0.0,0.0
2018,3,25,18,45,11.0,1.5,1.25,5.75,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,1.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,1.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,0.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,3,26,5,45,30.5,3.5,2.2,0.95,3.0,0.0,0.0
2018,3,26,6,0,61.0,7.0,2.3,1.2,6.0,0.0,0.0
2018,3,26,6,15,235.0,17.5,2.55,2.0,34.5,13.77,0.0
2018,3,26,6,30,409.0,28.0,2.8,2.8,63.0,23.54,13.21
2018,3,26,6,45,518.0,35.0,3.0,3.6,110.5,32.09,23.29
2018,3,26,7,0,627.0,42.0,3.2,4.4,158.0,38.78,29.94
2018,3,26,7,15,688.5,47.0,3.45,5.2,212.0,43.55,34.55
2018,3,26,7,30,750.0,52.0,3.7,6.0,266.0,48.4,39.02
2018,3,26,7,45,789.0,56.0,3.9,6.8,320.0,52.23,42.38
2018,3,26,8,0,828.0,60.0,4.1,7.6,374.0,56.05,45.63
2018,3,26,8,15,854.0,63.5,4.2,8.25,426.5,65.31,53.75
2018,3,26,8,30,880.0,67.0,4.3,8.9,479.0,69.11,56.85
2018,3,26,8,45,897.5,69.5,4.4,9.55,527.0,105.93,62.84
2018,3,26,9,0,915.0,72.0,4.5,10.2,575.0,171.94,100.73
2018,3,26,9,15,929.5,74.0,4.55,10.75,619.0,238.72,154.06
2018,3,26,9,30,944.0,76.0,4.6,11.3,663.0,306.53,214.36
2018,3,26,9,45,955.0,77.0,4.6,11.8,701.0,373.21,275.5
2018,3,26,10,0,966.0,78.0,4.6,12.3,739.0,439.89,336.05
2018,3,26,10,15,972.5,79.5,4.6,12.7,769.5,504.74,393.76
2018,3,26,10,30,979.0,81.0,4.6,13.1,800.0,568.53,448.72
2018,3,26,10,45,983.5,82.0,4.6,13.45,823.5,629.43,499.68
2018,3,26,11,0,988.0,83.0,4.6,13.8,847.0,688.49,547.52
2018,3,26,11,15,992.5,82.5,4.55,14.05,863.0,744.08,591.27
2018,3,26,11,30,997.0,82.0,4.5,14.3,879.0,797.29,631.96
2018,3,26,11,45,999.5,81.0,4.5,14.55,886.5,845.85,666.33
2018,3,26,12,0,1002.0,80.0,4.5,14.8,894.0,891.36,697.99
2018,3,26,12,15,997.5,82.5,4.45,14.95,892.5,931.28,725.28
2018,3,26,12,30,993.0,85.0,4.4,15.1,891.0,967.38,749.7
2018,3,26,12,45,985.5,88.0,4.35,15.25,881.0,997.36,769.73
2018,3,26,13,0,978.0,91.0,4.3,15.4,871.0,1023.17,786.84
2018,3,26,13,15,972.0,91.0,4.25,15.45,853.0,1042.98,800.46
2018,3,26,13,30,966.0,91.0,4.2,15.5,835.0,1058.52,811.24
2018,3,26,13,45,957.5,91.0,4.2,15.55,809.5,1067.29,817.89
2018,3,26,14,0,949.0,91.0,4.2,15.6,784.0,1071.73,821.81
2018,3,26,14,15,939.0,90.0,4.15,15.55,751.5,1069.22,821.15
2018,3,26,14,30,929.0,89.0,4.1,15.5,719.0,1062.47,817.81
2018,3,26,14,45,915.5,87.0,4.05,15.45,679.5,1046.85,808.56
2018,3,26,15,0,902.0,85.0,4.0,15.4,640.0,1027.27,796.75
2018,3,26,15,15,885.5,83.0,4.0,15.4,596.0,1000.94,780.52
2018,3,26,15,30,869.0,81.0,4.0,15.4,552.0,971.18,761.87
2018,3,26,15,45,845.5,78.5,3.65,15.05,503.0,942.25,742.51
2018,3,26,16,0,822.0,76.0,3.3,14.7,454.0,898.72,712.42
2018,3,26,16,15,790.0,72.5,2.95,14.1,402.0,843.76,674.25
2018,3,26,16,30,758.0,69.0,2.6,13.5,350.0,787.27,634.09
2018,3,26,16,45,713.0,64.0,2.25,12.9,296.5,716.78,582.19
2018,3,26,17,0,668.0,59.0,1.9,12.3,243.0,652.81,533.36
2018,3,26,17,15,559.0,55.0,1.95,11.45,186.5,536.65,444.28
2018,3,26,17,30,450.0,51.0,2.0,10.6,130.0,427.04,355.23
2018,3,26,17,45,332.0,39.5,2.0,9.75,87.0,311.41,254.7
2018,3,26,18,0,214.0,28.0,2.0,8.9,44.0,202.15,131.27
2018,3,26,18,15,117.0,15.5,2.0,8.7,23.0,79.03,0.0
2018,3,26,18,30,20.0,3.0,2.0,8.5,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,8.3,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,3.85,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,27,5,45,26.5,3.5,2.0,4.7,3.0,0.0,0.0
2018,3,27,6,0,53.0,7.0,2.0,5.0,6.0,0.0,0.0
2018,3,27,6,15,211.0,18.5,2.2,5.9,34.5,14.56,0.0
2018,3,27,6,30,369.0,30.0,2.4,6.8,63.0,25.04,14.8
2018,3,27,6,45,476.0,38.0,2.6,7.75,110.0,31.7,22.63
2018,3,27,7,0,583.0,46.0,2.8,8.7,157.0,38.57,29.27
2018,3,27,7,15,645.5,51.5,2.85,9.4,209.5,46.84,36.97
2018,3,27,7,30,708.0,57.0,2.9,10.1,262.0,51.9,41.55
2018,3,27,7,45,735.0,63.0,3.0,10.8,312.0,56.9,45.91
2018,3,27,8,0,762.0,69.0,3.1,11.5,362.0,61.75,50.03
2018,3,27,8,15,770.0,78.0,3.25,12.1,408.5,68.33,55.61
2018,3,27,8,30,778.0,87.0,3.4,12.7,455.0,74.58,60.82
2018,3,27,8,45,697.0,119.0,3.55,13.3,473.5,116.89,75.74
2018,3,27,9,0,616.0,151.0,3.7,13.9,492.0,180.31,118.68
2018,3,27,9,15,710.0,134.0,3.7,14.35,556.5,232.15,155.72
2018,3,27,9,30,804.0,117.0,3.7,14.8,621.0,298.89,209.9
2018,3,27,9,45,865.0,102.5,3.65,15.25,673.5,362.29,264.82
2018,3,27,10,0,926.0,88.0,3.6,15.7,726.0,433.1,325.79
2018,3,27,10,15,935.0,89.0,3.6,16.1,757.0,496.35,380.74
2018,3,27,10,30,944.0,90.0,3.6,16.5,788.0,558.88,433.33
2018,3,27,10,45,944.0,93.5,3.55,16.9,809.5,617.53,481.03
2018,3,27,11,0,944.0,97.0,3.5,17.3,831.0,674.02,525.37
2018,3,27,11,15,834.5,152.0,3.5,17.55,810.5,706.47,549.51
2018,3,27,11,30,725.0,207.0,3.5,17.8,790.0,726.25,563.14
2018,3,27,11,45,687.5,229.0,3.5,18.1,786.0,756.77,584.89
2018,3,27,12,0,650.0,251.0,3.5,18.4,782.0,781.74,602.01
2018,3,27,12,15,657.5,247.0,3.5,18.6,783.5,817.17,627.51
2018,3,27,12,30,665.0,243.0,3.5,18.8,785.0,850.34,651.04
2018,3,27,12,45,717.0,214.0,3.45,18.95,793.0,898.33,685.7
2018,3,27,13,0,769.0,185.0,3.4,19.1,801.0,943.9,716.61
2018,3,27,13,15,819.5,156.0,3.3,19.25,800.5,977.05,738.21
2018,3,27,13,30,870.0,127.0,3.2,19.4,800.0,1016.16,763.78
2018,3,27,13,45,911.0,103.5,3.1,19.55,789.5,1033.94,774.88
2018,3,27,14,0,952.0,80.0,3.0,19.7,779.0,1061.12,792.45
2018,3,27,14,15,907.0,93.5,2.9,19.8,736.5,1039.8,778.03
2018,3,27,14,30,862.0,107.0,2.8,19.9,694.0,1027.9,770.46
2018,3,27,14,45,889.0,90.5,2.7,20.0,667.0,1022.99,767.62
2018,3,27,15,0,916.0,74.0,2.6,20.1,640.0,1026.48,770.45
2018,3,27,15,15,901.0,71.5,2.6,20.1,596.0,1000.55,755.03
2018,3,27,15,30,886.0,69.0,2.6,20.1,552.0,971.07,737.48
2018,3,27,15,45,865.0,67.0,2.2,19.9,504.0,933.19,710.76
2018,3,27,16,0,844.0,65.0,1.8,19.7,456.0,892.62,681.79
2018,3,27,16,15,812.0,63.0,1.65,19.1,404.0,849.83,654.63
2018,3,27,16,30,780.0,61.0,1.5,18.5,352.0,794.9,618.21
2018,3,27,16,45,688.5,63.5,1.3,17.9,292.0,694.0,547.13
2018,3,27,17,0,597.0,66.0,1.1,17.3,232.0,603.08,480.95
2018,3,27,17,15,463.0,61.0,1.15,16.35,173.5,468.92,380.79
2018,3,27,17,30,329.0,56.0,1.2,15.4,115.0,340.36,277.86
2018,3,27,17,45,247.5,42.5,1.25,14.45,78.5,255.18,204.84
2018,3,27,18,0,166.0,29.0,1.3,13.5,42.0,174.26,115.52
2018,3,27,18,15,95.5,16.5,1.3,13.2,22.5,67.33,0.0
2018,3,27,18,30,25.0,4.0,1.3,12.9,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,12.55,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,28,5,45,28.0,3.0,1.65,6.85,3.0,0.0,0.0
2018,3,28,6,0,56.0,6.0,1.7,7.1,6.0,4.72,0.0
2018,3,28,6,15,212.5,18.0,2.0,7.85,35.5,14.88,0.0
2018,3,28,6,30,369.0,30.0,2.3,8.6,65.0,24.97,15.1
2018,3,28,6,45,471.0,38.5,2.55,9.3,112.0,32.04,22.86
2018,3,28,7,0,573.0,47.0,2.8,10.0,159.0,39.25,29.76
2018,3,28,7,15,635.0,52.5,2.8,10.6,211.0,47.54,37.44
2018,3,28,7,30,697.0,58.0,2.8,11.2,263.0,52.56,41.96
2018,3,28,7,45,738.0,62.0,2.8,11.8,316.0,56.15,45.05
2018,3,28,8,0,779.0,66.0,2.8,12.4,369.0,59.76,48.05
2018,3,28,8,15,807.0,69.5,2.8,12.95,420.5,62.76,50.46
2018,3,28,8,30,835.0,73.0,2.8,13.5,472.0,65.71,52.79
2018,3,28,8,45,855.5,75.5,2.75,14.1,520.0,108.82,64.57
2018,3,28,9,0,876.0,78.0,2.7,14.7,568.0,172.51,100.7
2018,3,28,9,15,894.5,79.0,2.65,15.15,612.0,236.82,150.82
2018,3,28,9,30,913.0,80.0,2.6,15.6,656.0,302.64,207.7
2018,3,28,9,45,928.0,79.0,2.55,16.05,694.0,367.03,264.97
2018,3,28,10,0,943.0,78.0,2.5,16.5,732.0,431.85,321.89
2018,3,28,10,15,951.5,79.5,2.5,16.95,763.5,496.06,376.87
2018,3,28,10,30,960.0,81.0,2.5,17.4,795.0,559.47,429.29
2018,3,28,10,45,965.5,82.0,2.5,17.85,818.5,619.7,477.43
2018,3,28,11,0,971.0,83.0,2.5,18.3,842.0,678.24,522.58
2018,3,28,11,15,975.0,83.5,2.55,18.65,858.5,733.39,564.24
2018,3,28,11,30,979.0,84.0,2.6,19.0,875.0,786.19,603.04
2018,3,28,11,45,981.0,84.5,2.7,19.35,883.0,834.88,636.44
2018,3,28,12,0,983.0,85.0,2.8,19.7,891.0,880.6,667.22
2018,3,28,12,15,982.5,84.5,2.85,20.0,890.0,920.03,693.28
2018,3,28,12,30,982.0,84.0,2.9,20.3,889.0,955.88,716.83
2018,3,28,12,45,980.0,84.0,2.9,20.55,880.0,987.16,736.99
2018,3,28,13,0,978.0,84.0,2.9,20.8,871.0,1014.51,754.53
2018,3,28,13,15,974.0,83.5,2.9,20.95,854.0,1035.37,768.14
2018,3,28,13,30,970.0,83.0,2.9,21.1,837.0,1052.02,779.15
2018,3,28,13,45,964.0,82.0,2.85,21.3,812.0,1061.87,785.21
2018,3,28,14,0,958.0,81.0,2.8,21.5,787.0,1067.39,788.66
2018,3,28,14,15,949.5,79.0,2.75,21.6,754.5,1064.89,787.39
2018,3,28,14,30,941.0,77.0,2.7,21.7,722.0,1058.09,783.57
2018,3,28,14,45,930.0,76.0,2.6,21.75,684.0,1045.79,775.98
2018,3,28,15,0,919.0,75.0,2.5,21.8,646.0,1029.51,765.96
2018,3,28,15,15,904.5,72.5,2.5,21.8,602.0,1004.0,751.2
2018,3,28,15,30,890.0,70.0,2.5,21.8,558.0,974.92,734.1
2018,3,28,15,45,870.0,67.5,2.2,21.65,509.5,937.23,708.55
2018,3,28,16,0,850.0,65.0,1.9,21.5,461.0,896.77,680.87
2018,3,28,16,15,823.5,62.0,1.75,20.85,410.0,847.28,649.46
2018,3,28,16,30,797.0,59.0,1.6,20.2,359.0,805.62,622.75
2018,3,28,16,45,758.0,55.0,1.4,19.6,306.0,740.47,577.68
2018,3,28,17,0,719.0,51.0,1.2,19.0,253.0,675.27,530.94
2018,3,28,17,15,581.5,51.0,1.25,18.0,192.5,545.77,436.85
2018,3,28,17,30,444.0,51.0,1.3,17.0,132.0,420.6,340.0
2018,3,28,17,45,339.0,40.0,1.4,16.0,90.0,315.0,251.87
2018,3,28,18,0,234.0,29.0,1.5,15.0,48.0,216.36,148.8
2018,3,28,18,15,124.0,15.5,1.5,14.65,25.0,82.49,0.0
2018,3,28,18,30,14.0,2.0,1.5,14.3,2.0,0.0,0.0
2018,3,28,18,45,7.0,1.0,1.55,13.95,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,8.7,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,9.0,8.0,6.29,0.0
2018,3,29,6,15,168.5,20.5,1.9,9.85,34.5,15.64,0.0
2018,3,29,6,30,277.0,33.0,2.2,10.7,61.0,27.06,17.05
2018,3,29,6,45,355.0,44.0,2.45,11.5,101.5,35.73,25.96
2018,3,29,7,0,433.0,55.0,2.7,12.3,142.0,44.33,34.04
2018,3,29,7,15,449.5,69.5,2.75,12.85,183.0,54.9,43.69
2018,3,29,7,30,466.0,84.0,2.8,13.4,224.0,62.63,50.57
2018,3,29,7,45,438.0,108.0,2.85,14.0,259.0,77.63,63.7
2018,3,29,8,0,410.0,132.0,2.9,14.6,294.0,91.78,75.83
2018,3,29,8,15,524.5,126.5,2.85,15.15,362.0,89.68,73.59
2018,3,29,8,30,639.0,121.0,2.8,15.7,430.0,88.56,72.21
2018,3,29,8,45,711.5,114.5,2.75,16.3,490.0,115.36,72.72
2018,3,29,9,0,784.0,108.0,2.7,16.9,550.0,177.43,107.59
2018,3,29,9,15,853.0,94.5,2.6,17.4,608.5,235.93,150.5
2018,3,29,9,30,922.0,81.0,2.5,17.9,667.0,306.17,208.24
2018,3,29,9,45,935.5,81.0,2.4,18.45,705.0,371.41,265.49
2018,3,29,10,0,949.0,81.0,2.3,19.0,743.0,436.94,322.09
2018,3,29,10,15,948.0,86.5,2.3,19.4,771.5,500.6,376.09
2018,3,29,10,30,947.0,92.0,2.3,19.8,800.0,562.45,426.69
2018,3,29,10,45,952.0,93.5,2.3,20.2,823.5,622.23,473.85
2018,3,29,11,0,957.0,95.0,2.3,20.6,847.0,680.32,518.07
2018,3,29,11,15,969.0,91.5,2.35,20.95,865.5,736.65,560.07
2018,3,29,11,30,981.0,88.0,2.4,21.3,884.0,791.24,599.7
2018,3,29,11,45,965.5,97.0,2.45,21.6,886.5,834.72,628.93
2018,3,29,12,0,950.0,106.0,2.5,21.9,889.0,873.93,654.71
2018,3,29,12,15,968.5,97.0,2.5,22.15,894.5,920.24,684.8
2018,3,29,12,30,987.0,88.0,2.5,22.4,900.0,963.89,712.76
2018,3,29,12,45,939.5,110.0,2.5,22.65,876.5,976.3,720.04
2018,3,29,13,0,892.0,132.0,2.5,22.9,853.0,982.1,723.39
2018,3,29,13,15,847.5,148.5,2.45,23.05,822.5,994.92,731.32
2018,3,29,13,30,803.0,165.0,2.4,23.2,792.0,987.88,726.33
2018,3,29,13,45,758.0,175.0,2.4,23.35,752.5,979.48,721.29
2018,3,29,14,0,713.0,185.0,2.4,23.5,713.0,956.98,707.13
2018,3,29,14,15,711.0,176.0,2.35,23.5,684.0,953.5,705.68
2018,3,29,14,30,709.0,167.0,2.3,23.5,655.0,946.29,701.73
2018,3,29,14,45,599.5,189.0,2.3,23.55,586.0,859.39,644.83
2018,3,29,15,0,490.0,211.0,2.3,23.6,517.0,762.39,578.46
2018,3,29,15,15,636.5,154.5,2.3,23.6,523.5,852.82,645.08
2018,3,29,15,30,783.0,98.0,2.3,23.6,530.0,915.59,688.68
2018,3,29,15,45,819.0,83.5,2.1,23.2,500.0,918.79,691.35
2018,3,29,16,0,855.0,69.0,1.9,22.8,470.0,905.3,683.28
2018,3,29,16,15,830.0,65.5,1.75,22.1,419.0,866.52,659.3
2018,3,29,16,30,805.0,62.0,1.6,21.4,368.0,815.11,626.19
2018,3,29,16,45,761.5,58.5,1.45,20.65,313.5,746.5,580.0
2018,3,29,17,0,718.0,55.0,1.3,19.9,259.0,678.0,532.04
2018,3,29,17,15,647.0,50.0,1.35,18.9,205.5,587.21,467.06
2018,3,29,17,30,576.0,45.0,1.4,17.9,152.0,507.08,405.79
2018,3,29,17,45,468.0,37.5,1.45,16.85,106.0,397.92,316.24
2018,3,29,18,0,360.0,30.0,1.5,15.8,60.0,296.19,209.01
2018,3,29,18,15,203.5,18.0,1.5,15.4,32.5,129.08,0.0
2018,3,29,18,30,47.0,6.0,1.5,15.0,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.55,14.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,30,5,45,15.5,4.0,1.05,10.2,4.0,0.0,0.0
2018,3,30,6,0,31.0,8.0,1.0,10.4,8.0,6.29,0.0
2018,3,30,6,15,111.5,22.5,1.05,11.15,32.5,16.98,0.0
2018,3,30,6,30,192.0,37.0,1.1,11.9,57.0,27.84,17.93
2018,3,30,6,45,259.0,51.5,1.1,12.65,95.0,38.54,28.41
2018,3,30,7,0,326.0,66.0,1.1,13.4,133.0,49.1,38.19
2018,3,30,7,15,377.0,79.5,1.1,13.85,178.0,58.67,46.9
2018,3,30,7,30,428.0,93.0,1.1,14.3,223.0,68.05,55.2
2018,3,30,7,45,445.5,108.5,1.1,14.75,266.0,78.01,63.8
2018,3,30,8,0,463.0,124.0,1.1,15.2,309.0,87.58,71.88
2018,3,30,8,15,504.0,133.5,1.05,15.85,359.0,93.53,76.61
2018,3,30,8,30,545.0,143.0,1.0,16.5,409.0,99.34,81.14
2018,3,30,8,45,571.5,152.0,1.0,17.1,455.0,132.6,89.69
2018,3,30,9,0,598.0,161.0,1.0,17.7,501.0,185.42,120.78
2018,3,30,9,15,445.5,219.0,1.0,18.2,483.0,237.5,167.13
2018,3,30,9,30,293.0,277.0,1.0,18.7,465.0,272.74,201.67
2018,3,30,9,45,332.0,286.5,1.0,19.25,510.5,317.88,236.67
2018,3,30,10,0,371.0,296.0,1.0,19.8,556.0,367.66,275.17
2018,3,30,10,15,415.5,293.5,1.0,20.2,596.5,418.96,314.56
2018,3,30,10,30,460.0,291.0,1.0,20.6,637.0,472.63,355.13
2018,3,30,10,45,327.5,334.5,1.05,21.0,584.5,460.22,347.08
2018,3,30,11,0,195.0,378.0,1.1,21.4,532.0,431.39,325.86
2018,3,30,11,15,235.0,385.0,1.15,21.75,574.0,480.91,362.58
2018,3,30,11,30,275.0,392.0,1.2,22.1,616.0,545.16,408.56
2018,3,30,11,45,283.5,393.5,1.25,22.45,626.5,574.19,428.79
2018,3,30,12,0,292.0,395.0,1.3,22.8,637.0,602.89,448.88
2018,3,30,12,15,314.0,388.5,1.3,22.95,648.5,635.1,471.59
2018,3,30,12,30,336.0,382.0,1.3,23.1,660.0,667.23,494.03
2018,3,30,12,45,391.5,356.5,1.3,23.3,677.0,710.98,525.1
2018,3,30,13,0,447.0,331.0,1.3,23.5,694.0,773.95,568.18
2018,3,30,13,15,445.5,324.0,1.35,23.5,679.5,783.04,574.82
2018,3,30,13,30,444.0,317.0,1.4,23.5,665.0,789.5,580.37
2018,3,30,13,45,378.5,327.5,1.4,23.55,618.0,726.5,537.6
2018,3,30,14,0,313.0,338.0,1.4,23.6,571.0,681.46,506.56
2018,3,30,14,15,376.0,302.5,1.4,23.55,571.0,713.85,532.28
2018,3,30,14,30,439.0,267.0,1.4,23.5,571.0,767.77,571.25
2018,3,30,14,45,413.0,260.0,1.4,23.45,533.5,736.33,550.28
2018,3,30,15,0,387.0,253.0,1.4,23.4,496.0,680.0,513.34
2018,3,30,15,15,339.0,243.5,1.4,23.4,445.5,621.16,473.1
2018,3,30,15,30,291.0,234.0,1.4,23.4,395.0,562.05,431.79
2018,3,30,15,45,333.5,203.5,1.3,23.1,373.0,564.64,436.9
2018,3,30,16,0,376.0,173.0,1.2,22.8,351.0,563.14,438.5
2018,3,30,16,15,328.5,159.0,1.1,22.35,302.0,496.18,390.04
2018,3,30,16,30,281.0,145.0,1.0,21.9,253.0,430.76,341.95
2018,3,30,16,45,295.5,121.5,0.95,21.5,220.0,407.03,325.96
2018,3,30,17,0,310.0,98.0,0.9,21.1,187.0,400.13,321.23
2018,3,30,17,15,304.0,79.5,0.95,20.45,152.0,361.2,291.2
2018,3,30,17,30,298.0,61.0,1.0,19.8,117.0,321.48,258.73
2018,3,30,17,45,231.0,46.5,1.05,19.2,81.5,246.45,195.07
2018,3,30,18,0,164.0,32.0,1.1,18.6,46.0,178.93,126.66
2018,3,30,18,15,95.0,18.0,1.15,17.95,25.0,67.6,0.0
2018,3,30,18,30,26.0,4.0,1.2,17.3,4.0,0.0,0.0
2018,3,30,18,45,13.0,2.0,1.25,16.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,5,45,10.5,3.5,1.7,9.1,3.5,0.0,0.0
2018,3,31,6,0,21.0,7.0,1.8,9.5,7.0,5.51,0.0
2018,3,31,6,15,126.0,23.0,2.05,10.1,36.0,17.4,0.71
2018,3,31,6,30,231.0,39.0,2.3,10.7,65.0,29.46,19.61
2018,3,31,6,45,254.5,55.0,2.55,11.3,97.5,40.95,30.74
2018,3,31,7,0,278.0,71.0,2.8,11.9,130.0,52.08,41.1
2018,3,31,7,15,232.5,92.5,2.7,12.4,151.0,66.46,54.13
2018,3,31,7,30,187.0,114.0,2.6,12.9,172.0,79.57,65.76
2018,3,31,7,45,239.5,134.5,2.5,13.4,222.5,92.87,77.29
2018,3,31,8,0,292.0,155.0,2.4,13.9,273.0,105.88,88.33
2018,3,31,8,15,325.0,171.5,2.45,14.5,318.5,115.96,96.62
2018,3,31,8,30,358.0,188.0,2.5,15.1,364.0,125.77,104.53
2018,3,31,8,45,332.5,214.0,2.5,15.65,390.0,156.99,116.32
2018,3,31,9,0,307.0,240.0,2.5,16.2,416.0,198.16,144.45
2018,3,31,9,15,328.5,255.5,2.55,16.75,456.5,239.37,175.52
2018,3,31,9,30,350.0,271.0,2.6,17.3,497.0,283.52,210.85
2018,3,31,9,45,321.5,295.5,2.65,17.8,512.0,320.47,242.56
2018,3,31,10,0,293.0,320.0,2.7,18.3,527.0,354.32,271.05
2018,3,31,10,15,340.0,322.0,2.7,18.75,572.0,402.51,308.8
2018,3,31,10,30,387.0,324.0,2.7,19.2,617.0,455.49,349.86
2018,3,31,10,45,431.0,318.0,2.7,19.7,653.0,510.98,392.17
2018,3,31,11,0,475.0,312.0,2.7,20.2,689.0,565.78,433.32
2018,3,31,11,15,528.5,299.0,2.75,20.45,726.0,624.22,477.18
2018,3,31,11,30,582.0,286.0,2.8,20.7,763.0,685.61,522.48
2018,3,31,11,45,613.0,274.5,2.85,21.0,781.0,735.78,558.77
2018,3,31,12,0,644.0,263.0,2.9,21.3,799.0,784.93,593.91
2018,3,31,12,15,735.0,218.0,2.95,21.45,829.0,854.48,644.41
2018,3,31,12,30,826.0,173.0,3.0,21.6,859.0,915.61,687.03
2018,3,31,12,45,804.5,180.5,3.0,21.75,843.0,933.39,698.34
2018,3,31,13,0,783.0,188.0,3.0,21.9,827.0,956.98,713.99
2018,3,31,13,15,797.5,176.0,3.05,21.85,815.5,972.01,724.88
2018,3,31,13,30,812.0,164.0,3.1,21.8,804.0,993.92,740.58
2018,3,31,13,45,813.5,156.5,3.15,21.8,781.0,1003.69,748.13
2018,3,31,14,0,815.0,149.0,3.2,21.8,758.0,1009.5,753.32
2018,3,31,14,15,766.0,158.0,3.2,21.6,711.5,987.08,740.02
2018,3,31,14,30,717.0,167.0,3.2,21.4,665.0,952.07,718.44
2018,3,31,14,45,742.0,145.0,3.25,21.15,636.0,953.55,722.28
2018,3,31,15,0,767.0,123.0,3.3,20.9,607.0,942.66,717.51
2018,3,31,15,15,773.0,110.0,3.3,20.9,569.0,927.29,708.83
2018,3,31,15,30,779.0,97.0,3.3,20.9,531.0,907.68,697.31
2018,3,31,15,45,750.0,97.0,3.3,20.0,485.5,865.98,672.6
2018,3,31,16,0,721.0,97.0,3.3,19.1,440.0,828.58,650.58
2018,3,31,16,15,602.0,105.5,3.2,18.3,370.0,712.05,568.96
2018,3,31,16,30,483.0,114.0,3.1,17.5,300.0,589.6,479.92
2018,3,31,16,45,544.0,90.5,3.05,16.7,271.5,605.33,495.09
2018,3,31,17,0,605.0,67.0,3.0,15.9,243.0,605.03,496.29
2018,3,31,17,15,509.0,60.5,3.0,14.95,188.0,498.59,413.43
2018,3,31,17,30,413.0,54.0,3.0,14.0,133.0,398.36,331.1
2018,3,31,17,45,315.5,43.0,3.05,13.05,92.5,299.61,245.79
2018,3,31,18,0,218.0,32.0,3.1,12.1,52.0,210.62,157.46
2018,3,31,18,15,119.0,18.5,3.2,11.7,28.5,81.25,0.0
2018,3,31,18,30,20.0,5.0,3.3,11.3,5.0,0.0,0.0
2018,3,31,18,45,10.0,2.5,3.4,10.85,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,5,45,33.0,5.5,1.25,7.1,6.0,0.0,0.0
2018,4,1,6,0,66.0,11.0,1.3,7.5,12.0,8.65,0.0
2018,4,1,6,15,199.0,25.5,1.5,8.25,45.0,19.43,4.5
2018,4,1,6,30,332.0,40.0,1.7,9.0,78.0,32.96,23.0
2018,4,1,6,45,427.0,50.0,1.95,9.8,125.5,40.87,30.94
2018,4,1,7,0,522.0,60.0,2.2,10.6,173.0,48.84,38.46
2018,4,1,7,15,583.0,67.0,2.15,11.3,225.0,54.16,43.35
2018,4,1,7,30,644.0,74.0,2.1,12.0,277.0,59.51,48.07
2018,4,1,7,45,684.5,80.0,2.05,12.7,330.0,63.83,51.71
2018,4,1,8,0,725.0,86.0,2.0,13.4,383.0,68.1,55.2
2018,4,1,8,15,754.0,91.0,1.95,14.05,434.0,71.41,57.78
2018,4,1,8,30,783.0,96.0,1.9,14.7,485.0,80.77,65.61
2018,4,1,8,45,804.0,99.5,1.9,15.35,532.5,117.98,72.03
2018,4,1,9,0,825.0,103.0,1.9,16.0,580.0,180.1,107.95
2018,4,1,9,15,849.5,103.0,1.95,16.55,625.0,242.68,156.1
2018,4,1,9,30,874.0,103.0,2.0,17.1,670.0,307.69,211.17
2018,4,1,9,45,896.0,100.5,2.05,17.7,710.0,374.6,269.02
2018,4,1,10,0,918.0,98.0,2.1,18.3,750.0,439.31,324.55
2018,4,1,10,15,926.0,99.5,2.15,18.75,780.5,501.9,377.4
2018,4,1,10,30,934.0,101.0,2.2,19.2,811.0,563.65,427.81
2018,4,1,10,45,939.5,102.0,2.25,19.7,834.5,622.49,474.24
2018,4,1,11,0,945.0,103.0,2.3,20.2,858.0,679.68,517.85
2018,4,1,11,15,948.0,104.0,2.4,20.4,873.0,733.33,558.46
2018,4,1,11,30,951.0,105.0,2.5,20.6,888.0,784.61,596.39
2018,4,1,11,45,952.0,105.5,2.6,20.85,895.0,831.34,629.13
2018,4,1,12,0,953.0,106.0,2.7,21.1,902.0,875.09,658.64
2018,4,1,12,15,952.0,106.0,2.8,21.15,900.5,913.53,684.93
2018,4,1,12,30,951.0,106.0,2.9,21.2,899.0,948.49,708.86
2018,4,1,12,45,948.5,106.0,3.0,21.25,890.0,978.45,729.5
2018,4,1,13,0,946.0,106.0,3.1,21.3,881.0,1004.58,747.69
2018,4,1,13,15,941.5,105.5,3.15,21.25,863.5,1024.34,761.67
2018,4,1,13,30,937.0,105.0,3.2,21.2,846.0,1040.0,773.13
2018,4,1,13,45,930.0,103.5,3.3,21.15,820.5,1047.97,780.13
2018,4,1,14,0,923.0,102.0,3.4,21.1,795.0,1051.7,784.56
2018,4,1,14,15,914.0,100.0,3.5,20.9,762.5,1048.66,785.14
2018,4,1,14,30,905.0,98.0,3.6,20.7,730.0,1041.45,783.14
2018,4,1,14,45,893.0,96.0,3.7,20.5,691.5,1027.18,776.52
2018,4,1,15,0,881.0,94.0,3.8,20.3,653.0,1009.03,767.37
2018,4,1,15,15,863.5,92.0,3.8,20.3,608.5,994.2,759.29
2018,4,1,15,30,846.0,90.0,3.8,20.3,564.0,963.15,740.05
2018,4,1,15,45,813.0,86.5,4.0,19.4,510.0,912.21,710.4
2018,4,1,16,0,780.0,83.0,4.2,18.5,456.0,859.1,678.26
2018,4,1,16,15,755.5,80.0,4.2,17.7,408.5,812.56,648.7
2018,4,1,16,30,731.0,77.0,4.2,16.9,361.0,764.13,616.73
2018,4,1,16,45,684.0,72.5,4.25,16.1,308.0,699.68,571.52
2018,4,1,17,0,637.0,68.0,4.3,15.3,255.0,630.42,520.65
2018,4,1,17,15,568.5,61.5,4.3,14.4,203.5,543.6,453.09
2018,4,1,17,30,500.0,55.0,4.3,13.5,152.0,460.37,384.5
2018,4,1,17,45,391.0,45.0,4.35,12.65,106.5,350.77,289.58
2018,4,1,18,0,282.0,35.0,4.4,11.8,61.0,250.06,191.02
2018,4,1,18,15,157.5,20.5,4.35,11.4,33.5,132.57,0.0
2018,4,1,18,30,33.0,6.0,4.3,11.0,6.0,4.72,0.0
2018,4,1,18,45,16.5,3.0,4.25,10.6,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,5,45,34.5,6.5,2.7,8.0,7.5,0.0,0.0
2018,4,2,6,0,69.0,13.0,2.9,8.4,15.0,10.23,0.0
2018,4,2,6,15,158.0,28.0,3.0,8.85,44.0,21.14,7.56
2018,4,2,6,30,247.0,43.0,3.1,9.3,73.0,32.41,22.64
2018,4,2,6,45,292.5,57.5,3.2,9.8,110.0,42.96,32.85
2018,4,2,7,0,338.0,72.0,3.3,10.3,147.0,53.29,42.52
2018,4,2,7,15,445.5,80.0,3.35,10.85,206.0,59.75,48.46
2018,4,2,7,30,553.0,88.0,3.4,11.4,265.0,68.63,56.35
2018,4,2,7,45,563.0,100.0,3.4,12.0,307.0,76.31,62.97
2018,4,2,8,0,573.0,112.0,3.4,12.6,349.0,83.59,69.09
2018,4,2,8,15,482.0,149.5,3.3,13.2,366.0,102.59,85.41
2018,4,2,8,30,391.0,187.0,3.2,13.8,383.0,121.82,101.64
2018,4,2,8,45,429.5,196.5,3.1,14.35,430.5,149.55,108.06
2018,4,2,9,0,468.0,206.0,3.0,14.9,478.0,195.85,136.48
2018,4,2,9,15,637.5,163.0,2.95,15.45,563.0,239.61,163.63
2018,4,2,9,30,807.0,120.0,2.9,16.0,648.0,303.42,211.78
2018,4,2,9,45,856.0,108.0,2.85,16.5,695.5,365.2,265.08
2018,4,2,10,0,905.0,96.0,2.8,17.0,743.0,432.97,322.95
2018,4,2,10,15,913.0,97.5,2.75,17.45,773.0,494.65,375.55
2018,4,2,10,30,921.0,99.0,2.7,17.9,803.0,555.52,425.67
2018,4,2,10,45,926.5,100.0,2.7,18.3,826.0,613.49,472.08
2018,4,2,11,0,932.0,101.0,2.7,18.7,849.0,669.86,515.67
2018,4,2,11,15,935.5,102.0,2.7,19.05,864.5,723.04,555.66
2018,4,2,11,30,939.0,103.0,2.7,19.4,880.0,773.94,592.83
2018,4,2,11,45,940.0,103.0,2.65,19.75,886.5,819.54,623.9
2018,4,2,12,0,941.0,103.0,2.6,20.1,893.0,862.18,651.56
2018,4,2,12,15,940.5,103.5,2.6,20.3,892.0,900.9,677.0
2018,4,2,12,30,940.0,104.0,2.6,20.5,891.0,936.23,700.03
2018,4,2,12,45,938.0,103.5,2.65,20.75,882.0,965.68,719.36
2018,4,2,13,0,936.0,103.0,2.7,21.0,873.0,991.33,736.24
2018,4,2,13,15,930.0,103.5,2.7,21.05,855.5,1010.32,748.91
2018,4,2,13,30,924.0,104.0,2.7,21.1,838.0,1025.22,759.07
2018,4,2,13,45,915.5,103.5,2.7,21.15,812.5,1032.48,764.39
2018,4,2,14,0,907.0,103.0,2.7,21.2,787.0,1035.57,767.22
2018,4,2,14,15,897.5,101.5,2.65,21.15,755.0,1032.43,765.96
2018,4,2,14,30,888.0,100.0,2.6,21.1,723.0,1025.22,762.25
2018,4,2,14,45,875.0,98.5,2.55,21.05,684.5,1010.53,753.79
2018,4,2,15,0,862.0,97.0,2.5,21.0,646.0,992.08,743.03
2018,4,2,15,15,845.5,94.5,2.5,21.0,602.5,977.93,735.63
2018,4,2,15,30,829.0,92.0,2.5,21.0,559.0,947.46,717.26
2018,4,2,15,45,811.5,87.5,2.35,20.65,512.0,910.43,693.98
2018,4,2,16,0,794.0,83.0,2.2,20.3,465.0,870.57,668.55
2018,4,2,16,15,765.0,79.0,2.05,19.65,414.0,818.36,634.8
2018,4,2,16,30,736.0,75.0,1.9,19.0,363.0,764.58,599.18
2018,4,2,16,45,690.0,70.5,1.8,18.4,310.0,700.39,555.12
2018,4,2,17,0,644.0,66.0,1.7,17.8,257.0,631.86,506.1
2018,4,2,17,15,578.0,60.0,1.7,16.7,206.0,547.5,444.05
2018,4,2,17,30,512.0,54.0,1.7,15.6,155.0,466.57,380.65
2018,4,2,17,45,406.5,44.0,1.75,14.55,109.0,359.19,291.22
2018,4,2,18,0,301.0,34.0,1.8,13.5,63.0,260.9,198.77
2018,4,2,18,15,170.0,20.0,1.95,12.95,34.5,137.9,0.0
2018,4,2,18,30,39.0,6.0,2.1,12.4,6.0,24.4,0.0
2018,4,2,18,45,19.5,3.0,2.2,11.9,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,45,54.0,7.5,1.35,5.8,9.0,0.0,0.0
2018,4,3,6,0,108.0,15.0,1.3,6.3,18.0,11.8,0.0
2018,4,3,6,15,255.5,28.0,1.6,7.2,55.0,23.17,10.62
2018,4,3,6,30,403.0,41.0,1.9,8.1,92.0,33.97,24.29
2018,4,3,6,45,498.0,49.5,2.2,8.95,142.0,40.82,31.13
2018,4,3,7,0,593.0,58.0,2.5,9.8,192.0,47.8,37.71
2018,4,3,7,15,645.0,64.5,2.55,10.45,244.5,52.87,42.35
2018,4,3,7,30,697.0,71.0,2.6,11.1,297.0,57.93,46.81
2018,4,3,7,45,741.0,75.0,2.6,11.75,352.5,66.09,53.9
2018,4,3,8,0,785.0,79.0,2.6,12.4,408.0,69.45,56.58
2018,4,3,8,15,811.0,83.5,2.65,13.0,460.0,72.82,59.23
2018,4,3,8,30,837.0,88.0,2.7,13.6,512.0,76.11,61.77
2018,4,3,8,45,854.5,91.5,2.7,14.2,559.5,116.35,69.24
2018,4,3,9,0,872.0,95.0,2.7,14.8,607.0,181.16,107.31
2018,4,3,9,15,883.5,99.0,2.7,15.3,649.5,247.02,159.17
2018,4,3,9,30,895.0,103.0,2.7,15.8,692.0,317.24,219.52
2018,4,3,9,45,902.5,106.5,2.7,16.3,728.0,381.63,276.46
2018,4,3,10,0,910.0,110.0,2.7,16.8,764.0,445.69,332.35
2018,4,3,10,15,917.5,111.5,2.65,17.25,794.0,507.65,384.97
2018,4,3,10,30,925.0,113.0,2.6,17.7,824.0,568.72,435.01
2018,4,3,10,45,930.0,114.5,2.55,18.15,847.0,627.23,481.29
2018,4,3,11,0,935.0,116.0,2.5,18.6,870.0,684.08,524.6
2018,4,3,11,15,924.5,123.0,2.45,18.95,880.0,733.28,560.99
2018,4,3,11,30,914.0,130.0,2.4,19.3,890.0,778.99,593.7
2018,4,3,11,45,883.0,147.0,2.4,19.6,886.0,824.2,624.87
2018,4,3,12,0,852.0,164.0,2.4,19.9,882.0,856.23,646.27
2018,4,3,12,15,852.0,163.5,2.4,20.05,881.0,893.23,670.72
2018,4,3,12,30,852.0,163.0,2.4,20.2,880.0,927.02,692.81
2018,4,3,12,45,869.0,152.5,2.45,20.3,877.0,963.26,717.08
2018,4,3,13,0,886.0,142.0,2.5,20.4,874.0,996.35,739.21
2018,4,3,13,15,825.5,165.5,2.55,20.4,836.5,986.07,733.1
2018,4,3,13,30,765.0,189.0,2.6,20.4,799.0,980.31,730.53
2018,4,3,13,45,774.0,178.0,2.7,20.4,779.5,993.22,740.93
2018,4,3,14,0,783.0,167.0,2.8,20.4,760.0,1002.25,748.73
2018,4,3,14,15,827.5,142.5,2.9,20.2,746.0,1019.78,762.98
2018,4,3,14,30,872.0,118.0,3.0,20.0,732.0,1042.02,780.5
2018,4,3,14,45,858.0,116.0,3.05,19.8,693.0,1025.74,772.04
2018,4,3,15,0,844.0,114.0,3.1,19.6,654.0,1005.58,761.39
2018,4,3,15,15,826.0,110.5,3.1,19.6,609.5,976.06,743.41
2018,4,3,15,30,808.0,107.0,3.1,19.6,565.0,943.17,723.12
2018,4,3,15,45,782.5,103.5,3.2,18.85,516.0,900.0,698.2
2018,4,3,16,0,757.0,100.0,3.3,18.1,467.0,861.15,675.74
2018,4,3,16,15,721.5,95.5,3.25,17.35,414.5,803.6,638.11
2018,4,3,16,30,686.0,91.0,3.2,16.6,362.0,745.02,598.71
2018,4,3,16,45,611.5,86.0,3.15,15.85,302.0,652.62,532.17
2018,4,3,17,0,537.0,81.0,3.1,15.1,242.0,562.95,465.09
2018,4,3,17,15,474.0,71.0,3.1,14.15,192.5,480.1,400.44
2018,4,3,17,30,411.0,61.0,3.1,13.2,143.0,400.8,334.61
2018,4,3,17,45,325.0,49.0,3.05,12.3,102.0,307.31,253.77
2018,4,3,18,0,239.0,37.0,3.0,11.4,61.0,227.2,176.63
2018,4,3,18,15,135.0,22.5,3.0,10.9,34.5,123.57,0.0
2018,4,3,18,30,31.0,8.0,3.0,10.4,8.0,21.87,0.0
2018,4,3,18,45,15.5,4.0,3.05,9.95,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
