Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,4,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,4,5,45,15.5,6.0,2.25,7.9,6.5,0.0,0.0
2018,4,4,6,0,31.0,12.0,2.4,8.1,13.0,9.44,0.0
2018,4,4,6,15,104.0,29.0,2.6,8.6,41.0,21.72,10.61
2018,4,4,6,30,177.0,46.0,2.8,9.1,69.0,34.24,24.53
2018,4,4,6,45,264.5,60.0,3.0,9.55,112.0,44.48,34.37
2018,4,4,7,0,352.0,74.0,3.2,10.0,155.0,54.76,43.97
2018,4,4,7,15,370.5,90.5,3.15,10.5,195.0,65.82,54.01
2018,4,4,7,30,389.0,107.0,3.1,11.0,235.0,76.46,63.44
2018,4,4,7,45,494.5,110.5,3.1,11.45,301.5,79.83,66.21
2018,4,4,8,0,600.0,114.0,3.1,11.9,368.0,85.15,70.61
2018,4,4,8,15,634.0,120.5,3.1,12.45,418.0,88.67,73.33
2018,4,4,8,30,668.0,127.0,3.1,13.0,468.0,92.12,75.94
2018,4,4,8,45,715.0,127.0,3.05,13.55,522.5,125.74,80.73
2018,4,4,9,0,762.0,127.0,3.0,14.1,577.0,184.14,114.68
2018,4,4,9,15,787.0,127.5,3.0,14.55,621.5,249.32,165.63
2018,4,4,9,30,812.0,128.0,3.0,15.0,666.0,311.06,218.39
2018,4,4,9,45,709.0,174.5,3.0,15.45,662.5,364.36,269.15
2018,4,4,10,0,606.0,221.0,3.0,15.9,659.0,408.69,310.41
2018,4,4,10,15,647.5,216.0,3.05,16.25,701.0,467.03,358.65
2018,4,4,10,30,689.0,211.0,3.1,16.6,743.0,528.92,408.66
2018,4,4,10,45,731.0,200.0,3.15,16.9,779.0,589.38,456.72
2018,4,4,11,0,773.0,189.0,3.2,17.2,815.0,652.06,505.39
2018,4,4,11,15,662.5,246.0,3.2,17.4,789.5,671.21,519.36
2018,4,4,11,30,552.0,303.0,3.2,17.6,764.0,676.29,522.19
2018,4,4,11,45,654.0,256.0,3.2,17.75,806.5,749.82,577.76
2018,4,4,12,0,756.0,209.0,3.2,17.9,849.0,825.68,633.74
2018,4,4,12,15,846.5,163.5,3.2,17.9,879.0,887.89,678.62
2018,4,4,12,30,937.0,118.0,3.2,17.9,909.0,945.52,717.91
2018,4,4,12,45,936.0,116.0,3.2,17.9,899.5,974.47,737.38
2018,4,4,13,0,935.0,114.0,3.2,17.9,890.0,999.62,754.54
2018,4,4,13,15,848.0,151.0,3.25,17.65,844.0,992.33,751.03
2018,4,4,13,30,761.0,188.0,3.3,17.4,798.0,974.25,740.56
2018,4,4,13,45,603.0,245.5,3.35,17.2,719.5,889.47,682.24
2018,4,4,14,0,445.0,303.0,3.4,17.0,641.0,793.63,612.98
2018,4,4,14,15,429.0,290.5,3.45,16.8,605.5,771.96,599.85
2018,4,4,14,30,413.0,278.0,3.5,16.6,570.0,747.53,584.1
2018,4,4,14,45,406.0,266.5,3.55,16.45,541.0,730.68,573.84
2018,4,4,15,0,399.0,255.0,3.6,16.3,512.0,688.5,545.4
2018,4,4,15,15,316.5,252.5,3.6,16.3,447.5,603.63,481.71
2018,4,4,15,30,234.0,250.0,3.6,16.3,383.0,496.63,400.09
2018,4,4,15,45,220.0,229.0,3.5,15.7,345.5,458.79,372.96
2018,4,4,16,0,206.0,208.0,3.4,15.1,308.0,420.41,344.57
2018,4,4,16,15,182.5,184.5,3.25,14.65,266.0,369.95,305.49
2018,4,4,16,30,159.0,161.0,3.1,14.2,224.0,319.83,265.89
2018,4,4,16,45,154.0,140.0,3.0,13.7,194.0,289.12,241.87
2018,4,4,17,0,149.0,119.0,2.9,13.2,164.0,258.03,216.76
2018,4,4,17,15,117.5,97.5,2.7,12.55,128.5,205.91,172.58
2018,4,4,17,30,86.0,76.0,2.5,11.9,93.0,155.7,128.97
2018,4,4,17,45,61.0,56.0,2.3,11.25,66.5,114.19,92.01
2018,4,4,18,0,36.0,36.0,2.1,10.6,40.0,73.74,54.46
2018,4,4,18,15,24.5,21.0,2.2,10.35,23.0,43.44,0.0
2018,4,4,18,30,13.0,6.0,2.3,10.1,6.0,11.22,0.0
2018,4,4,18,45,6.5,3.0,2.35,9.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,2.0,8.35,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,2.1,8.8,6.0,4.72,0.0
2018,4,5,6,15,4.5,11.0,2.25,9.2,11.0,8.63,1.11
2018,4,5,6,30,0.0,16.0,2.4,9.6,16.0,12.15,5.1
2018,4,5,6,45,0.0,21.0,2.55,10.0,21.0,15.97,8.76
2018,4,5,7,0,0.0,26.0,2.7,10.4,26.0,19.79,12.34
2018,4,5,7,15,4.0,41.0,2.7,10.55,42.5,31.36,22.9
2018,4,5,7,30,8.0,56.0,2.7,10.7,59.0,42.99,33.4
2018,4,5,7,45,17.5,98.5,2.7,10.9,106.0,72.55,59.85
2018,4,5,8,0,27.0,141.0,2.7,11.1,153.0,99.69,83.72
2018,4,5,8,15,66.5,177.5,2.75,11.75,211.0,122.48,103.21
2018,4,5,8,30,106.0,214.0,2.8,12.4,269.0,139.44,117.33
2018,4,5,8,45,98.0,223.5,2.85,13.0,278.0,157.76,123.92
2018,4,5,9,0,90.0,233.0,2.9,13.6,287.0,173.85,135.19
2018,4,5,9,15,172.5,246.5,2.85,14.1,358.5,206.46,157.41
2018,4,5,9,30,255.0,260.0,2.8,14.6,430.0,251.32,190.82
2018,4,5,9,45,137.0,242.5,2.75,15.15,334.5,224.85,174.35
2018,4,5,10,0,19.0,225.0,2.7,15.7,239.0,177.73,139.35
2018,4,5,10,15,19.5,242.5,2.65,15.9,257.5,193.37,151.74
2018,4,5,10,30,20.0,260.0,2.6,16.1,276.0,209.31,164.15
2018,4,5,10,45,18.0,261.5,2.55,16.3,276.0,211.88,165.93
2018,4,5,11,0,16.0,263.0,2.5,16.5,276.0,214.1,167.44
2018,4,5,11,15,40.0,310.5,2.6,16.55,344.0,277.9,217.73
2018,4,5,11,30,64.0,358.0,2.7,16.6,412.0,340.39,266.23
2018,4,5,11,45,55.5,359.0,2.8,16.65,406.0,341.95,267.12
2018,4,5,12,0,47.0,360.0,2.9,16.7,400.0,342.52,267.46
2018,4,5,12,15,33.0,322.0,3.05,16.45,350.0,302.36,236.7
2018,4,5,12,30,19.0,284.0,3.2,16.2,300.0,245.35,192.39
2018,4,5,12,45,14.5,250.0,3.35,16.0,262.0,214.08,168.07
2018,4,5,13,0,10.0,216.0,3.5,15.8,224.0,182.26,142.96
2018,4,5,13,15,13.5,244.5,3.5,15.55,255.5,210.95,166.27
2018,4,5,13,30,17.0,273.0,3.5,15.3,287.0,240.76,190.32
2018,4,5,13,45,14.5,255.5,3.5,15.0,267.0,224.19,177.45
2018,4,5,14,0,12.0,238.0,3.5,14.7,247.0,207.33,164.39
2018,4,5,14,15,9.0,217.5,3.4,14.35,224.0,187.06,148.46
2018,4,5,14,30,6.0,197.0,3.3,14.0,201.0,166.63,132.27
2018,4,5,14,45,4.0,178.0,3.2,13.65,180.5,148.45,117.83
2018,4,5,15,0,2.0,159.0,3.1,13.3,160.0,130.23,103.21
2018,4,5,15,15,1.0,143.5,3.1,13.3,144.0,116.12,91.8
2018,4,5,15,30,0.0,128.0,3.1,13.3,128.0,102.02,80.31
2018,4,5,15,45,2.5,136.5,2.8,12.65,137.5,113.04,90.11
2018,4,5,16,0,5.0,145.0,2.5,12.0,147.0,125.02,100.76
2018,4,5,16,15,19.5,146.0,2.3,11.75,154.0,141.54,115.66
2018,4,5,16,30,34.0,147.0,2.1,11.5,161.0,174.09,143.9
2018,4,5,16,45,29.0,129.0,1.95,11.25,139.5,152.37,125.82
2018,4,5,17,0,24.0,111.0,1.8,11.0,118.0,130.94,107.76
2018,4,5,17,15,14.0,88.5,1.7,10.8,92.5,89.3,71.92
2018,4,5,17,30,4.0,66.0,1.6,10.6,67.0,60.68,46.79
2018,4,5,17,45,2.0,48.0,1.5,10.45,48.5,43.2,31.23
2018,4,5,18,0,0.0,30.0,1.4,10.3,30.0,24.97,14.74
2018,4,5,18,15,6.5,18.0,1.3,10.2,18.0,20.86,0.0
2018,4,5,18,30,13.0,6.0,1.2,10.1,6.0,11.19,0.0
2018,4,5,18,45,6.5,3.0,1.1,10.0,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,10.35,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,10.5,3.0,2.36,0.0
2018,4,6,6,15,0.0,4.5,2.1,10.6,4.5,3.4,0.0
2018,4,6,6,30,0.0,6.0,2.3,10.7,6.0,4.54,0.0
2018,4,6,6,45,0.0,7.5,2.5,10.85,7.5,5.68,0.0
2018,4,6,7,0,0.0,9.0,2.7,11.0,9.0,6.82,0.54
2018,4,6,7,15,0.0,11.5,2.85,11.2,11.5,8.73,2.29
2018,4,6,7,30,0.0,14.0,3.0,11.4,14.0,10.64,4.02
2018,4,6,7,45,0.0,27.0,3.2,11.65,27.0,20.59,12.98
2018,4,6,8,0,0.0,40.0,3.4,11.9,40.0,30.57,21.89
2018,4,6,8,15,0.0,36.5,3.4,12.25,36.5,27.91,19.38
2018,4,6,8,30,0.0,33.0,3.4,12.6,33.0,25.24,16.9
2018,4,6,8,45,0.0,48.5,3.45,12.95,48.5,37.19,26.0
2018,4,6,9,0,0.0,64.0,3.5,13.3,64.0,49.18,35.98
2018,4,6,9,15,0.0,51.0,3.5,13.65,51.0,39.18,27.41
2018,4,6,9,30,0.0,38.0,3.5,14.0,38.0,29.18,18.91
2018,4,6,9,45,0.0,48.5,3.55,14.35,48.5,37.31,25.63
2018,4,6,10,0,0.0,59.0,3.6,14.7,59.0,45.46,32.31
2018,4,6,10,15,0.0,83.5,3.6,14.9,83.5,64.51,47.98
2018,4,6,10,30,0.0,108.0,3.6,15.1,108.0,83.46,63.43
2018,4,6,10,45,2.5,136.5,3.55,15.3,138.5,106.94,82.48
2018,4,6,11,0,5.0,165.0,3.5,15.5,169.0,130.98,101.85
2018,4,6,11,15,7.0,186.5,3.55,15.55,192.5,149.81,116.96
2018,4,6,11,30,9.0,208.0,3.6,15.6,216.0,169.13,132.42
2018,4,6,11,45,10.5,222.0,3.6,15.7,231.0,182.55,143.08
2018,4,6,12,0,12.0,236.0,3.6,15.8,246.0,196.3,154.0
2018,4,6,12,15,13.0,246.0,3.6,15.85,257.0,206.65,162.22
2018,4,6,12,30,14.0,256.0,3.6,15.9,268.0,217.22,170.63
2018,4,6,12,45,12.0,236.5,3.6,15.95,246.5,200.31,157.2
2018,4,6,13,0,10.0,217.0,3.6,16.0,225.0,183.03,143.48
2018,4,6,13,15,9.0,202.5,3.6,16.0,209.5,170.62,133.68
2018,4,6,13,30,8.0,188.0,3.6,16.0,194.0,158.01,123.7
2018,4,6,13,45,7.0,174.0,3.6,16.0,179.5,145.66,113.89
2018,4,6,14,0,6.0,160.0,3.6,16.0,165.0,133.2,103.95
2018,4,6,14,15,6.0,161.0,3.5,15.95,165.5,134.4,105.13
2018,4,6,14,30,6.0,162.0,3.4,15.9,166.0,135.67,106.37
2018,4,6,14,45,5.5,154.5,3.25,15.85,158.0,129.1,101.23
2018,4,6,15,0,5.0,147.0,3.1,15.8,150.0,122.52,96.09
2018,4,6,15,15,17.0,164.0,3.1,15.8,174.0,150.3,119.65
2018,4,6,15,30,29.0,181.0,3.1,15.8,198.0,195.48,157.24
2018,4,6,15,45,47.0,182.5,2.8,15.6,207.0,216.67,175.6
2018,4,6,16,0,65.0,184.0,2.5,15.4,216.0,238.08,194.12
2018,4,6,16,15,76.5,170.5,2.45,15.3,204.0,235.71,193.25
2018,4,6,16,30,88.0,157.0,2.4,15.2,192.0,232.72,191.83
2018,4,6,16,45,45.5,105.0,2.35,15.05,123.0,136.15,111.21
2018,4,6,17,0,3.0,53.0,2.3,14.9,54.0,42.93,31.22
2018,4,6,17,15,6.5,48.0,2.1,14.75,49.5,41.58,30.22
2018,4,6,17,30,10.0,43.0,1.9,14.6,45.0,39.92,28.71
2018,4,6,17,45,6.0,34.0,1.75,14.4,35.0,29.91,19.71
2018,4,6,18,0,2.0,25.0,1.6,14.2,25.0,20.29,10.83
2018,4,6,18,15,1.0,13.0,1.65,14.15,13.0,10.45,0.0
2018,4,6,18,30,0.0,1.0,1.7,14.1,1.0,0.79,0.0
2018,4,6,18,45,0.0,0.5,1.75,14.1,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,7,5,45,0.0,5.5,3.4,12.15,5.5,4.33,0.0
2018,4,7,6,0,0.0,11.0,3.3,12.1,11.0,8.37,0.0
2018,4,7,6,15,0.0,24.5,3.4,12.2,24.5,18.69,9.65
2018,4,7,6,30,0.0,38.0,3.5,12.3,38.0,28.77,19.66
2018,4,7,6,45,5.0,60.0,3.6,12.45,61.0,44.51,34.13
2018,4,7,7,0,10.0,82.0,3.7,12.6,84.0,60.04,48.29
2018,4,7,7,15,56.0,108.0,3.85,12.75,126.5,76.85,63.39
2018,4,7,7,30,102.0,134.0,4.0,12.9,169.0,92.4,77.11
2018,4,7,7,45,118.0,157.5,4.1,13.05,204.5,106.91,89.69
2018,4,7,8,0,134.0,181.0,4.2,13.2,240.0,121.02,101.74
2018,4,7,8,15,188.0,202.0,4.2,13.45,295.0,134.23,112.79
2018,4,7,8,30,242.0,223.0,4.2,13.7,350.0,141.92,118.95
2018,4,7,8,45,243.0,243.0,4.2,13.95,380.0,168.27,128.15
2018,4,7,9,0,244.0,263.0,4.2,14.2,410.0,203.68,152.67
2018,4,7,9,15,214.0,274.5,4.2,14.55,410.0,231.64,175.89
2018,4,7,9,30,184.0,286.0,4.2,14.9,410.0,251.35,193.55
2018,4,7,9,45,177.5,310.5,4.2,15.2,435.5,283.3,220.15
2018,4,7,10,0,171.0,335.0,4.2,15.5,461.0,315.04,246.19
2018,4,7,10,15,255.0,340.0,4.25,15.7,536.0,375.38,293.5
2018,4,7,10,30,339.0,345.0,4.3,15.9,611.0,444.57,347.9
2018,4,7,10,45,291.5,368.0,4.35,16.1,601.0,462.52,362.56
2018,4,7,11,0,244.0,391.0,4.4,16.3,591.0,475.49,372.73
2018,4,7,11,15,171.5,378.0,4.5,16.4,520.0,429.41,337.53
2018,4,7,11,30,99.0,365.0,4.6,16.5,449.0,370.62,291.64
2018,4,7,11,45,83.5,363.5,4.7,16.55,434.5,366.39,288.43
2018,4,7,12,0,68.0,362.0,4.8,16.6,420.0,360.36,283.57
2018,4,7,12,15,73.5,379.5,4.9,16.6,442.5,387.56,304.93
2018,4,7,12,30,79.0,397.0,5.0,16.6,465.0,415.64,326.84
2018,4,7,12,45,101.0,360.5,5.05,16.55,446.0,427.02,336.79
2018,4,7,13,0,123.0,324.0,5.1,16.5,427.0,420.08,332.93
2018,4,7,13,15,126.0,320.0,5.15,16.45,424.0,426.17,338.28
2018,4,7,13,30,129.0,316.0,5.2,16.4,421.0,431.63,343.16
2018,4,7,13,45,155.0,332.0,5.25,16.3,454.0,479.71,381.58
2018,4,7,14,0,181.0,348.0,5.3,16.2,487.0,528.59,420.32
2018,4,7,14,15,186.0,333.0,5.3,16.0,471.0,523.48,417.63
2018,4,7,14,30,191.0,318.0,5.3,15.8,455.0,517.2,414.26
2018,4,7,14,45,237.0,299.5,5.3,15.55,460.5,571.21,458.43
2018,4,7,15,0,283.0,281.0,5.3,15.3,466.0,598.85,482.55
2018,4,7,15,15,377.0,242.0,5.3,15.3,470.5,647.54,524.19
2018,4,7,15,30,471.0,203.0,5.3,15.3,475.0,715.4,579.56
2018,4,7,15,45,495.0,180.5,5.15,14.7,445.0,705.42,574.98
2018,4,7,16,0,519.0,158.0,5.0,14.1,415.0,691.57,567.74
2018,4,7,16,15,517.0,141.0,4.85,13.7,374.0,656.87,543.13
2018,4,7,16,30,515.0,124.0,4.7,13.3,333.0,619.87,516.11
2018,4,7,16,45,496.5,106.5,4.5,12.9,285.5,566.4,475.12
2018,4,7,17,0,478.0,89.0,4.3,12.5,238.0,512.12,432.3
2018,4,7,17,15,432.0,76.5,3.9,11.95,192.0,443.45,375.38
2018,4,7,17,30,386.0,64.0,3.5,11.4,146.0,377.56,318.86
2018,4,7,17,45,303.0,54.0,3.1,10.85,107.5,294.66,245.64
2018,4,7,18,0,220.0,44.0,2.7,10.3,69.0,220.58,176.2
2018,4,7,18,15,123.5,27.0,2.55,9.95,39.5,125.28,45.42
2018,4,7,18,30,27.0,10.0,2.4,9.6,10.0,21.17,0.0
2018,4,7,18,45,13.5,5.0,2.25,9.25,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,8,5,45,56.5,11.0,1.55,7.0,14.0,8.65,0.0
2018,4,8,6,0,113.0,22.0,1.6,7.5,28.0,16.61,0.0
2018,4,8,6,15,236.5,36.5,1.95,8.05,66.5,27.65,17.72
2018,4,8,6,30,360.0,51.0,2.3,8.6,105.0,38.82,29.03
2018,4,8,6,45,449.0,60.5,2.6,9.15,155.0,48.9,38.6
2018,4,8,7,0,538.0,70.0,2.9,9.7,205.0,56.25,45.46
2018,4,8,7,15,596.0,77.0,3.0,10.05,258.5,61.36,50.1
2018,4,8,7,30,654.0,84.0,3.1,10.4,312.0,66.47,54.59
2018,4,8,7,45,695.0,89.0,3.2,10.75,365.5,69.88,57.42
2018,4,8,8,0,736.0,94.0,3.3,11.1,419.0,73.28,60.18
2018,4,8,8,15,764.0,98.0,3.25,11.55,470.0,75.73,62.04
2018,4,8,8,30,792.0,102.0,3.2,12.0,521.0,84.56,69.5
2018,4,8,8,45,811.5,106.0,3.2,12.4,568.5,125.61,77.55
2018,4,8,9,0,831.0,110.0,3.2,12.8,616.0,188.14,115.3
2018,4,8,9,15,849.5,111.5,3.15,13.2,659.0,250.8,164.92
2018,4,8,9,30,868.0,113.0,3.1,13.6,702.0,315.14,220.74
2018,4,8,9,45,883.0,113.0,3.05,14.0,739.5,380.8,278.88
2018,4,8,10,0,898.0,113.0,3.0,14.4,777.0,443.68,334.18
2018,4,8,10,15,905.5,115.0,3.0,14.7,807.0,504.91,387.08
2018,4,8,10,30,913.0,117.0,3.0,15.0,837.0,565.26,437.58
2018,4,8,10,45,917.5,119.5,3.0,15.3,860.0,623.21,484.55
2018,4,8,11,0,922.0,122.0,3.0,15.6,883.0,679.48,528.73
2018,4,8,11,15,925.0,123.0,3.0,15.85,897.5,731.64,568.67
2018,4,8,11,30,928.0,124.0,3.0,16.1,912.0,781.5,605.83
2018,4,8,11,45,928.5,124.5,3.0,16.35,918.0,826.52,638.31
2018,4,8,12,0,929.0,125.0,3.0,16.6,924.0,868.61,666.72
2018,4,8,12,15,929.0,125.0,3.0,16.75,923.0,906.72,692.41
2018,4,8,12,30,929.0,125.0,3.0,16.9,922.0,941.51,715.69
2018,4,8,12,45,927.5,123.5,3.0,17.1,912.0,970.06,734.53
2018,4,8,13,0,926.0,122.0,3.0,17.3,902.0,994.84,750.87
2018,4,8,13,15,921.5,121.0,2.95,17.35,884.0,1013.4,763.08
2018,4,8,13,30,917.0,120.0,2.9,17.4,866.0,1027.92,772.71
2018,4,8,13,45,910.0,118.5,2.85,17.5,840.0,1035.38,777.64
2018,4,8,14,0,903.0,117.0,2.8,17.6,814.0,1038.7,780.01
2018,4,8,14,15,893.5,115.0,2.8,17.6,781.5,1034.87,778.62
2018,4,8,14,30,884.0,113.0,2.8,17.6,749.0,1026.97,774.75
2018,4,8,14,45,871.5,110.5,2.75,17.55,710.0,1025.22,774.86
2018,4,8,15,0,859.0,108.0,2.7,17.5,671.0,1005.64,763.08
2018,4,8,15,15,842.0,105.5,2.7,17.5,626.5,977.92,746.36
2018,4,8,15,30,825.0,103.0,2.7,17.5,582.0,946.81,727.33
2018,4,8,15,45,801.0,100.0,2.65,17.25,533.0,905.35,701.23
2018,4,8,16,0,777.0,97.0,2.6,17.0,484.0,861.3,673.04
2018,4,8,16,15,743.0,93.0,2.45,16.6,431.5,811.11,639.56
2018,4,8,16,30,709.0,89.0,2.3,16.2,379.0,754.01,600.38
2018,4,8,16,45,661.5,83.5,2.15,15.75,325.0,683.23,550.09
2018,4,8,17,0,614.0,78.0,2.0,15.3,271.0,613.26,498.78
2018,4,8,17,15,545.0,71.0,1.9,14.45,218.5,526.84,433.45
2018,4,8,17,30,476.0,64.0,1.8,13.6,166.0,444.02,366.61
2018,4,8,17,45,371.5,53.0,1.7,12.7,119.5,338.52,278.17
2018,4,8,18,0,267.0,42.0,1.6,11.8,73.0,244.5,194.5
2018,4,8,18,15,154.5,26.0,1.65,11.35,42.0,141.02,62.84
2018,4,8,18,30,42.0,10.0,1.7,10.9,11.0,28.47,0.0
2018,4,8,18,45,21.0,5.0,1.7,10.45,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,5,45,14.0,9.5,1.25,6.9,10.5,7.47,0.0
2018,4,9,6,0,28.0,19.0,1.2,7.3,21.0,14.46,0.0
2018,4,9,6,15,73.0,37.5,1.55,7.95,47.5,27.82,18.18
2018,4,9,6,30,118.0,56.0,1.9,8.6,74.0,40.8,30.88
2018,4,9,6,45,141.0,75.0,2.25,9.3,105.0,53.85,43.08
2018,4,9,7,0,164.0,94.0,2.6,10.0,136.0,66.56,54.72
2018,4,9,7,15,206.0,114.5,2.6,10.5,179.0,80.07,66.83
2018,4,9,7,30,248.0,135.0,2.6,11.0,222.0,93.26,78.38
2018,4,9,7,45,279.5,153.5,2.65,11.5,266.5,104.78,88.22
2018,4,9,8,0,311.0,172.0,2.7,12.0,311.0,115.98,97.6
2018,4,9,8,15,307.5,194.5,2.65,12.6,345.0,128.3,107.77
2018,4,9,8,30,304.0,217.0,2.6,13.2,379.0,140.03,117.29
2018,4,9,8,45,284.0,243.0,2.55,13.75,405.0,171.2,129.04
2018,4,9,9,0,264.0,269.0,2.5,14.3,431.0,209.78,156.09
2018,4,9,9,15,345.0,265.5,2.5,14.9,492.0,248.77,183.03
2018,4,9,9,30,426.0,262.0,2.5,15.5,553.0,295.96,218.85
2018,4,9,9,45,590.0,219.0,2.45,16.1,644.5,356.77,264.73
2018,4,9,10,0,754.0,176.0,2.4,16.7,736.0,432.15,323.7
2018,4,9,10,15,814.0,158.5,2.35,17.15,784.5,498.02,377.34
2018,4,9,10,30,874.0,141.0,2.3,17.6,833.0,566.36,431.71
2018,4,9,10,45,881.5,141.0,2.3,18.05,855.5,623.57,476.63
2018,4,9,11,0,889.0,141.0,2.3,18.5,878.0,679.47,519.09
2018,4,9,11,15,894.0,141.0,2.2,18.8,893.0,724.86,552.63
2018,4,9,11,30,899.0,141.0,2.1,19.1,908.0,774.09,587.57
2018,4,9,11,45,897.0,142.5,2.05,19.45,912.5,816.98,617.2
2018,4,9,12,0,895.0,144.0,2.0,19.8,917.0,856.85,642.83
2018,4,9,12,15,901.0,140.0,2.0,20.0,917.0,895.55,667.94
2018,4,9,12,30,907.0,136.0,2.0,20.2,917.0,931.28,690.88
2018,4,9,12,45,910.5,131.5,1.95,20.45,908.5,961.08,709.11
2018,4,9,13,0,914.0,127.0,1.9,20.7,900.0,987.32,724.97
2018,4,9,13,15,884.5,137.5,1.8,20.85,873.0,992.87,727.06
2018,4,9,13,30,855.0,148.0,1.7,21.0,846.0,1009.69,736.68
2018,4,9,13,45,678.5,218.0,1.65,21.2,761.5,932.27,685.94
2018,4,9,14,0,502.0,288.0,1.6,21.4,677.0,830.03,614.95
2018,4,9,14,15,506.5,272.0,1.4,21.5,651.0,825.29,611.89
2018,4,9,14,30,511.0,256.0,1.2,21.6,625.0,817.52,605.67
2018,4,9,14,45,469.5,254.5,1.05,21.7,580.0,775.99,576.37
2018,4,9,15,0,428.0,253.0,0.9,21.8,535.0,732.35,545.86
2018,4,9,15,15,435.5,232.0,0.9,21.8,502.5,714.81,536.41
2018,4,9,15,30,443.0,211.0,0.9,21.8,470.0,694.42,524.68
2018,4,9,15,45,474.0,183.5,0.45,21.85,439.5,686.15,515.94
2018,4,9,16,0,505.0,156.0,0.0,21.9,409.0,673.44,504.56
2018,4,9,16,15,508.0,137.0,0.15,21.5,369.0,641.13,486.49
2018,4,9,16,30,511.0,118.0,0.3,21.1,329.0,606.11,466.44
2018,4,9,16,45,395.5,114.0,0.45,20.75,264.0,489.38,384.43
2018,4,9,17,0,280.0,110.0,0.6,20.4,199.0,360.76,289.1
2018,4,9,17,15,297.5,90.0,0.75,19.4,169.0,358.06,289.42
2018,4,9,17,30,315.0,70.0,0.9,18.4,139.0,333.39,270.42
2018,4,9,17,45,188.0,54.5,1.0,17.45,92.5,202.19,162.9
2018,4,9,18,0,61.0,39.0,1.1,16.5,46.0,88.62,66.83
2018,4,9,18,15,37.0,24.0,1.2,15.95,27.5,53.74,23.61
2018,4,9,18,30,13.0,9.0,1.3,15.4,9.0,13.43,0.0
2018,4,9,18,45,6.5,4.5,1.4,14.85,4.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.0,2.25,10.55,5.0,3.93,0.0
2018,4,10,6,0,0.0,10.0,2.3,10.7,10.0,7.59,0.0
2018,4,10,6,15,0.0,21.5,2.4,11.1,21.5,16.39,8.37
2018,4,10,6,30,0.0,33.0,2.5,11.5,33.0,25.2,16.76
2018,4,10,6,45,0.0,49.0,2.65,11.9,49.0,37.32,27.9
2018,4,10,7,0,0.0,65.0,2.8,12.3,65.0,49.05,38.58
2018,4,10,7,15,19.5,90.0,2.85,12.55,97.0,65.93,53.7
2018,4,10,7,30,39.0,115.0,2.9,12.8,129.0,82.69,68.47
2018,4,10,7,45,31.5,134.5,2.95,13.1,147.0,95.37,79.4
2018,4,10,8,0,24.0,154.0,3.0,13.4,165.0,111.45,93.13
2018,4,10,8,15,19.0,149.0,3.1,13.55,158.5,109.33,90.89
2018,4,10,8,30,14.0,144.0,3.2,13.7,152.0,106.77,88.32
2018,4,10,8,45,47.0,203.5,3.3,13.8,232.0,143.81,113.34
2018,4,10,9,0,80.0,263.0,3.4,13.9,312.0,190.56,148.95
2018,4,10,9,15,60.0,267.5,3.45,14.0,305.5,199.97,156.92
2018,4,10,9,30,40.0,272.0,3.5,14.1,299.0,206.2,162.64
2018,4,10,9,45,47.5,295.5,3.55,14.25,329.5,231.26,182.48
2018,4,10,10,0,55.0,319.0,3.6,14.4,360.0,257.9,203.53
2018,4,10,10,15,69.0,344.0,3.55,14.5,397.5,290.11,228.84
2018,4,10,10,30,83.0,369.0,3.5,14.6,435.0,324.7,255.91
2018,4,10,10,45,110.5,384.5,3.45,14.7,475.0,366.98,288.88
2018,4,10,11,0,138.0,400.0,3.4,14.8,515.0,409.08,321.55
2018,4,10,11,15,86.5,369.0,3.35,14.85,441.5,355.29,279.66
2018,4,10,11,30,35.0,338.0,3.3,14.9,368.0,301.34,237.04
2018,4,10,11,45,33.0,338.5,3.25,14.9,367.0,305.6,240.46
2018,4,10,12,0,31.0,339.0,3.2,14.9,366.0,309.5,243.43
2018,4,10,12,15,54.5,373.5,3.25,14.9,420.5,364.9,287.02
2018,4,10,12,30,78.0,408.0,3.3,14.9,475.0,423.45,332.41
2018,4,10,12,45,90.0,389.5,3.35,14.85,466.5,423.97,333.48
2018,4,10,13,0,102.0,371.0,3.4,14.8,458.0,444.24,349.78
2018,4,10,13,15,54.5,276.5,3.45,14.8,323.0,294.37,233.41
2018,4,10,13,30,7.0,182.0,3.5,14.8,188.0,151.76,118.89
2018,4,10,13,45,35.5,249.0,3.55,14.75,277.0,255.55,203.55
2018,4,10,14,0,64.0,316.0,3.6,14.7,366.0,353.26,281.37
2018,4,10,14,15,81.0,326.5,3.65,14.55,387.0,385.31,307.25
2018,4,10,14,30,98.0,337.0,3.7,14.4,408.0,418.27,334.04
2018,4,10,14,45,63.0,292.5,3.75,14.3,337.0,339.03,271.83
2018,4,10,15,0,28.0,248.0,3.8,14.2,266.0,259.55,208.36
2018,4,10,15,15,34.0,233.5,3.8,14.2,254.0,252.85,204.02
2018,4,10,15,30,40.0,219.0,3.8,14.2,242.0,245.81,199.23
2018,4,10,15,45,91.0,218.0,3.9,13.9,265.5,296.31,243.04
2018,4,10,16,0,142.0,217.0,4.0,13.6,289.0,366.09,301.78
2018,4,10,16,15,81.5,174.0,3.95,13.4,214.5,241.58,199.81
2018,4,10,16,30,21.0,131.0,3.9,13.2,140.0,128.42,104.35
2018,4,10,16,45,42.5,93.0,3.85,13.0,107.5,118.71,97.54
2018,4,10,17,0,64.0,55.0,3.8,12.8,75.0,106.7,88.35
2018,4,10,17,15,57.5,57.5,3.45,12.2,73.0,103.76,85.55
2018,4,10,17,30,51.0,60.0,3.1,11.6,71.0,103.17,84.4
2018,4,10,17,45,65.5,42.0,2.75,11.05,52.5,90.49,73.0
2018,4,10,18,0,80.0,24.0,2.4,10.5,34.0,85.21,66.53
2018,4,10,18,15,80.0,18.5,2.4,10.1,24.5,87.5,47.75
2018,4,10,18,30,80.0,13.0,2.4,9.7,15.0,49.1,0.0
2018,4,10,18,45,40.0,6.5,2.4,9.25,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,11,5,45,6.0,7.5,2.55,8.3,8.0,5.9,0.0
2018,4,11,6,0,12.0,15.0,2.5,8.4,16.0,11.82,0.09
2018,4,11,6,15,6.0,26.0,2.6,8.7,26.5,19.88,11.62
2018,4,11,6,30,0.0,37.0,2.7,9.0,37.0,28.29,19.76
2018,4,11,6,45,25.5,54.0,2.85,9.35,60.5,40.94,31.51
2018,4,11,7,0,51.0,71.0,3.0,9.7,84.0,53.29,42.84
2018,4,11,7,15,161.5,94.5,3.0,9.95,150.0,67.23,55.42
2018,4,11,7,30,272.0,118.0,3.0,10.2,216.0,83.51,69.89
2018,4,11,7,45,243.0,138.0,3.0,10.45,235.5,95.12,79.96
2018,4,11,8,0,214.0,158.0,3.0,10.7,255.0,106.1,89.34
2018,4,11,8,15,305.5,179.5,2.95,10.9,335.5,119.89,101.07
2018,4,11,8,30,397.0,201.0,2.9,11.1,416.0,128.45,108.11
2018,4,11,8,45,344.5,233.0,2.85,11.25,431.0,170.04,127.47
2018,4,11,9,0,292.0,265.0,2.8,11.4,446.0,211.23,157.76
2018,4,11,9,15,291.5,287.0,2.9,11.55,478.0,251.0,189.5
2018,4,11,9,30,291.0,309.0,3.0,11.7,510.0,291.21,223.17
2018,4,11,9,45,342.0,311.5,3.05,11.85,559.5,335.9,259.31
2018,4,11,10,0,393.0,314.0,3.1,12.0,609.0,386.21,300.43
2018,4,11,10,15,301.0,349.0,3.3,12.05,580.0,400.88,315.43
2018,4,11,10,30,209.0,384.0,3.5,12.1,551.0,402.44,318.57
2018,4,11,10,45,165.0,397.5,3.65,12.15,531.5,406.95,322.87
2018,4,11,11,0,121.0,411.0,3.8,12.2,512.0,406.69,322.79
2018,4,11,11,15,173.0,414.5,4.0,12.2,561.5,457.9,363.71
2018,4,11,11,30,225.0,418.0,4.2,12.2,611.0,513.65,408.0
2018,4,11,11,45,274.0,414.0,4.4,12.2,651.0,576.42,457.4
2018,4,11,12,0,323.0,410.0,4.6,12.2,691.0,632.22,501.44
2018,4,11,12,15,328.5,407.0,4.7,12.2,692.5,654.83,519.22
2018,4,11,12,30,334.0,404.0,4.8,12.2,694.0,676.2,536.21
2018,4,11,12,45,254.5,408.0,4.9,12.2,627.5,626.23,497.47
2018,4,11,13,0,175.0,412.0,5.0,12.2,561.0,550.98,439.21
2018,4,11,13,15,138.0,401.5,5.05,12.1,517.5,515.47,411.89
2018,4,11,13,30,101.0,391.0,5.1,12.0,474.0,455.27,365.06
2018,4,11,13,45,166.5,371.0,5.1,11.95,503.0,528.08,424.64
2018,4,11,14,0,232.0,351.0,5.1,11.9,532.0,602.29,484.24
2018,4,11,14,15,397.0,294.5,5.05,11.8,589.5,736.07,591.48
2018,4,11,14,30,562.0,238.0,5.0,11.7,647.0,846.99,679.5
2018,4,11,14,45,407.5,255.0,4.95,11.6,543.5,712.16,575.56
2018,4,11,15,0,253.0,272.0,4.9,11.5,440.0,554.54,452.31
2018,4,11,15,15,192.5,250.0,4.9,11.5,373.0,447.97,368.88
2018,4,11,15,30,132.0,228.0,4.9,11.5,306.0,365.66,302.32
2018,4,11,15,45,166.5,220.5,4.9,11.5,310.5,390.88,325.02
2018,4,11,16,0,201.0,213.0,4.9,11.5,315.0,414.33,345.96
2018,4,11,16,15,186.0,188.0,4.8,11.3,274.5,370.11,310.83
2018,4,11,16,30,171.0,163.0,4.7,11.1,234.0,325.66,275.11
2018,4,11,16,45,98.5,117.0,4.55,10.85,156.5,207.66,175.44
2018,4,11,17,0,26.0,71.0,4.4,10.6,79.0,82.38,66.69
2018,4,11,17,15,13.0,49.5,4.35,10.4,53.5,50.89,39.07
2018,4,11,17,30,0.0,28.0,4.3,10.2,28.0,21.33,12.87
2018,4,11,17,45,0.0,24.0,4.25,9.95,24.0,18.27,10.06
2018,4,11,18,0,0.0,20.0,4.2,9.7,20.0,15.22,7.11
2018,4,11,18,15,0.0,12.0,4.35,9.45,12.0,9.12,0.25
2018,4,11,18,30,0.0,4.0,4.5,9.2,4.0,3.15,0.0
2018,4,11,18,45,0.0,2.0,4.65,8.9,2.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,7.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,12,5,15,4.0,1.0,1.75,3.45,1.0,0.0,0.0
2018,4,12,5,30,8.0,2.0,1.8,4.1,2.0,0.0,0.0
2018,4,12,5,45,106.0,15.5,1.85,4.7,22.5,12.2,0.0
2018,4,12,6,0,204.0,29.0,1.9,5.3,43.0,21.99,7.61
2018,4,12,6,15,325.0,40.5,2.2,5.95,85.0,33.28,23.69
2018,4,12,6,30,446.0,52.0,2.5,6.6,127.0,42.59,32.94
2018,4,12,6,45,522.5,60.0,2.8,7.2,178.0,48.8,38.96
2018,4,12,7,0,599.0,68.0,3.1,7.8,229.0,55.07,44.79
2018,4,12,7,15,649.0,74.5,3.2,8.2,283.0,59.91,49.15
2018,4,12,7,30,699.0,81.0,3.3,8.6,337.0,64.72,53.34
2018,4,12,7,45,734.0,86.0,3.45,9.0,390.5,68.2,56.23
2018,4,12,8,0,769.0,91.0,3.6,9.4,444.0,77.52,64.31
2018,4,12,8,15,792.5,95.5,3.55,9.8,494.5,80.5,66.62
2018,4,12,8,30,816.0,100.0,3.5,10.2,545.0,83.37,68.83
2018,4,12,8,45,831.5,105.0,3.5,10.55,592.0,127.43,78.34
2018,4,12,9,0,847.0,110.0,3.5,10.9,639.0,191.17,117.71
2018,4,12,9,15,855.5,115.5,3.45,11.2,680.0,255.48,169.65
2018,4,12,9,30,864.0,121.0,3.4,11.5,721.0,320.27,226.71
2018,4,12,9,45,868.0,127.0,3.4,11.75,756.0,384.18,284.33
2018,4,12,10,0,872.0,133.0,3.4,12.0,791.0,447.53,340.75
2018,4,12,10,15,879.5,135.5,3.35,12.2,820.5,508.91,394.12
2018,4,12,10,30,887.0,138.0,3.3,12.4,850.0,569.56,445.2
2018,4,12,10,45,740.5,186.0,3.3,12.6,791.5,580.08,456.62
2018,4,12,11,0,594.0,234.0,3.3,12.8,733.0,573.96,453.51
2018,4,12,11,15,456.0,296.0,3.35,12.9,682.5,567.0,448.23
2018,4,12,11,30,318.0,358.0,3.4,13.0,632.0,539.33,426.09
2018,4,12,11,45,521.5,293.0,3.5,13.1,746.5,672.08,529.99
2018,4,12,12,0,725.0,228.0,3.6,13.2,861.0,810.99,635.26
2018,4,12,12,15,804.0,192.5,3.7,13.2,893.5,870.66,680.46
2018,4,12,12,30,883.0,157.0,3.8,13.2,926.0,939.83,729.8
2018,4,12,12,45,871.0,161.5,3.95,13.25,913.0,964.29,747.46
2018,4,12,13,0,859.0,166.0,4.1,13.3,900.0,984.6,762.67
2018,4,12,13,15,854.5,164.0,4.2,13.25,882.0,1001.64,775.73
2018,4,12,13,30,850.0,162.0,4.3,13.2,864.0,1014.68,786.33
2018,4,12,13,45,843.5,159.5,4.35,13.15,838.5,1021.24,792.33
2018,4,12,14,0,837.0,157.0,4.4,13.1,813.0,1023.71,795.69
2018,4,12,14,15,826.5,154.5,4.4,13.0,780.5,1018.14,793.28
2018,4,12,14,30,816.0,152.0,4.4,12.9,748.0,1008.54,788.26
2018,4,12,14,45,802.5,148.5,4.4,12.8,709.5,991.03,777.81
2018,4,12,15,0,789.0,145.0,4.4,12.7,671.0,978.9,771.33
2018,4,12,15,15,770.0,141.0,4.4,12.7,626.5,948.39,751.45
2018,4,12,15,30,751.0,137.0,4.4,12.7,582.0,914.77,729.37
2018,4,12,15,45,726.5,132.0,4.25,12.4,533.5,872.01,700.05
2018,4,12,16,0,702.0,127.0,4.1,12.1,485.0,826.94,669.01
2018,4,12,16,15,671.0,120.0,3.9,11.8,433.5,771.93,629.97
2018,4,12,16,30,640.0,113.0,3.7,11.5,382.0,715.76,589.33
2018,4,12,16,45,597.5,104.5,3.5,11.2,329.5,647.8,538.53
2018,4,12,17,0,555.0,96.0,3.3,10.9,277.0,580.37,486.66
2018,4,12,17,15,493.0,86.0,3.05,10.25,225.5,493.64,416.94
2018,4,12,17,30,431.0,76.0,2.8,9.6,174.0,417.67,353.15
2018,4,12,17,45,341.0,63.0,2.5,8.95,128.0,324.82,272.64
2018,4,12,18,0,251.0,50.0,2.2,8.3,82.0,240.84,196.76
2018,4,12,18,15,148.0,32.0,2.25,8.0,48.5,147.74,95.73
2018,4,12,18,30,45.0,14.0,2.3,7.7,15.0,32.68,0.0
2018,4,12,18,45,22.5,7.0,2.35,7.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,2.9,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,3.6,2.0,0.0,0.0
2018,4,13,5,45,88.5,16.0,2.05,4.25,22.5,12.59,0.0
2018,4,13,6,0,171.0,30.0,2.2,4.9,43.0,22.63,9.77
2018,4,13,6,15,288.0,43.5,2.35,5.6,85.0,32.98,23.61
2018,4,13,6,30,405.0,57.0,2.5,6.3,127.0,46.32,36.41
2018,4,13,6,45,486.5,65.5,2.7,7.05,178.0,52.74,42.6
2018,4,13,7,0,568.0,74.0,2.9,7.8,229.0,59.23,48.59
2018,4,13,7,15,621.5,80.0,3.2,8.55,282.5,63.53,52.36
2018,4,13,7,30,675.0,86.0,3.5,9.3,336.0,67.85,56.0
2018,4,13,7,45,713.5,90.0,3.8,10.1,389.5,70.53,58.06
2018,4,13,8,0,752.0,94.0,4.1,10.9,443.0,73.23,60.09
2018,4,13,8,15,777.5,98.5,4.2,11.45,494.0,82.23,67.72
2018,4,13,8,30,803.0,103.0,4.3,12.0,545.0,85.04,69.82
2018,4,13,8,45,822.5,106.5,4.35,12.55,592.0,128.08,78.43
2018,4,13,9,0,842.0,110.0,4.4,13.1,639.0,190.66,116.62
2018,4,13,9,15,859.5,111.0,4.35,13.5,682.0,253.14,166.44
2018,4,13,9,30,877.0,112.0,4.3,13.9,725.0,317.1,222.28
2018,4,13,9,45,891.0,112.5,4.25,14.35,762.0,383.22,281.08
2018,4,13,10,0,905.0,113.0,4.2,14.8,799.0,446.1,336.68
2018,4,13,10,15,912.0,114.5,4.15,15.15,828.0,506.66,389.28
2018,4,13,10,30,919.0,116.0,4.1,15.5,857.0,566.24,439.46
2018,4,13,10,45,923.0,117.5,4.05,15.85,878.5,622.92,485.78
2018,4,13,11,0,927.0,119.0,4.0,16.2,900.0,677.83,529.22
2018,4,13,11,15,928.0,120.5,3.9,16.45,913.5,728.75,568.38
2018,4,13,11,30,929.0,122.0,3.8,16.7,927.0,777.19,604.55
2018,4,13,11,45,927.5,124.0,3.75,17.0,932.5,821.48,636.63
2018,4,13,12,0,926.0,126.0,3.7,17.3,938.0,862.73,664.42
2018,4,13,12,15,926.0,125.5,3.65,17.5,936.0,899.84,689.32
2018,4,13,12,30,926.0,125.0,3.6,17.7,934.0,933.62,711.74
2018,4,13,12,45,925.0,123.5,3.55,17.9,924.0,962.11,730.43
2018,4,13,13,0,924.0,122.0,3.5,18.1,914.0,986.88,746.57
2018,4,13,13,15,920.0,121.0,3.45,18.25,896.5,1005.47,758.7
2018,4,13,13,30,916.0,120.0,3.4,18.4,879.0,1020.06,768.25
2018,4,13,13,45,910.0,118.5,3.3,18.55,853.5,1028.15,773.16
2018,4,13,14,0,904.0,117.0,3.2,18.7,828.0,1032.12,775.48
2018,4,13,14,15,887.0,118.0,3.1,18.7,792.5,1023.7,770.11
2018,4,13,14,30,870.0,119.0,3.0,18.7,757.0,1025.47,771.83
2018,4,13,14,45,845.5,118.5,2.95,18.75,712.0,1000.01,755.62
2018,4,13,15,0,821.0,118.0,2.9,18.8,667.0,970.91,737.23
2018,4,13,15,15,811.0,112.0,2.9,18.8,624.5,946.38,722.56
2018,4,13,15,30,801.0,106.0,2.9,18.8,582.0,918.37,705.41
2018,4,13,15,45,780.5,102.0,2.55,18.5,534.5,879.53,678.7
2018,4,13,16,0,760.0,98.0,2.2,18.2,487.0,838.1,649.96
2018,4,13,16,15,733.5,93.5,1.95,17.75,437.5,794.18,620.28
2018,4,13,16,30,707.0,89.0,1.7,17.3,388.0,743.35,585.11
2018,4,13,16,45,667.0,83.5,1.45,16.8,336.0,679.17,539.52
2018,4,13,17,0,627.0,78.0,1.2,16.3,284.0,615.33,492.92
2018,4,13,17,15,554.0,70.0,1.2,15.45,228.0,525.09,426.88
2018,4,13,17,30,481.0,62.0,1.2,14.6,172.0,439.23,359.7
2018,4,13,17,45,402.5,52.0,1.2,13.75,128.0,352.82,288.51
2018,4,13,18,0,324.0,42.0,1.2,12.9,84.0,272.82,218.76
2018,4,13,18,15,201.0,28.0,1.25,12.4,50.0,170.07,113.29
2018,4,13,18,30,78.0,14.0,1.3,11.9,16.0,48.39,0.0
2018,4,13,18,45,39.0,7.0,1.3,11.4,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,6.4,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,7.1,2.0,0.0,0.0
2018,4,14,5,45,123.0,16.0,1.35,7.8,25.0,12.59,0.0
2018,4,14,6,0,233.0,30.0,1.4,8.5,48.0,22.86,10.98
2018,4,14,6,15,345.5,41.5,1.55,9.15,91.0,34.04,24.31
2018,4,14,6,30,458.0,53.0,1.7,9.8,134.0,43.33,33.3
2018,4,14,6,45,529.5,60.5,1.8,10.45,184.5,49.12,38.81
2018,4,14,7,0,601.0,68.0,1.9,11.1,235.0,54.97,44.14
2018,4,14,7,15,649.0,74.0,1.8,11.8,288.0,59.43,48.02
2018,4,14,7,30,697.0,80.0,1.7,12.5,341.0,63.87,51.75
2018,4,14,7,45,731.0,84.5,1.6,13.2,394.0,67.01,54.23
