Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,7,0,579.0,87.0,3.1,11.1,291.0,67.45,55.3
2018,5,4,7,15,581.0,102.0,2.9,11.8,334.5,77.04,63.54
2018,5,4,7,30,583.0,117.0,2.7,12.5,378.0,86.06,71.12
2018,5,4,7,45,626.0,121.0,2.5,13.2,431.0,87.93,72.31
2018,5,4,8,0,669.0,125.0,2.3,13.9,484.0,89.84,73.51
2018,5,4,8,15,628.5,149.0,2.1,14.6,511.0,102.33,83.86
2018,5,4,8,30,588.0,173.0,1.9,15.3,538.0,113.9,93.24
2018,5,4,8,45,614.0,180.0,1.7,15.95,585.0,151.44,101.06
2018,5,4,9,0,640.0,187.0,1.5,16.6,632.0,203.88,132.76
2018,5,4,9,15,622.5,209.0,1.4,17.25,662.0,260.44,177.09
2018,5,4,9,30,605.0,231.0,1.3,17.9,692.0,314.81,222.27
2018,5,4,9,45,728.5,185.0,1.2,18.55,764.5,366.98,262.23
2018,5,4,10,0,852.0,139.0,1.1,19.2,837.0,433.2,313.78
2018,5,4,10,15,873.0,133.5,1.15,19.8,869.0,490.81,360.7
2018,5,4,10,30,894.0,128.0,1.2,20.4,901.0,548.33,406.2
2018,5,4,10,45,912.0,121.5,1.2,21.0,925.5,603.51,448.26
2018,5,4,11,0,930.0,115.0,1.2,21.6,950.0,658.06,488.38
2018,5,4,11,15,820.0,184.0,1.25,22.15,928.0,694.08,513.23
2018,5,4,11,30,710.0,253.0,1.3,22.7,906.0,719.93,529.84
2018,5,4,11,45,636.0,300.5,1.3,23.25,888.0,739.63,541.65
2018,5,4,12,0,562.0,348.0,1.3,23.8,870.0,754.92,549.86
2018,5,4,12,15,542.0,356.0,1.25,24.2,858.0,773.86,561.23
2018,5,4,12,30,522.0,364.0,1.2,24.6,846.0,789.38,570.04
2018,5,4,12,45,545.0,348.0,1.15,25.0,846.5,818.43,588.52
2018,5,4,13,0,568.0,332.0,1.1,25.4,847.0,845.41,605.27
2018,5,4,13,15,595.0,308.5,1.15,25.55,838.5,866.78,620.54
2018,5,4,13,30,622.0,285.0,1.2,25.7,830.0,888.41,636.0
2018,5,4,13,45,599.0,282.5,1.3,25.8,795.0,876.98,630.15
2018,5,4,14,0,576.0,280.0,1.4,25.9,760.0,858.52,620.12
2018,5,4,14,15,698.0,213.0,1.55,25.85,773.0,923.55,668.11
2018,5,4,14,30,820.0,146.0,1.7,25.8,786.0,966.73,698.18
2018,5,4,14,45,825.5,134.0,1.9,25.7,752.0,958.36,696.37
2018,5,4,15,0,831.0,122.0,2.1,25.6,718.0,945.75,692.25
2018,5,4,15,15,821.5,116.0,2.1,25.6,675.5,921.56,678.14
2018,5,4,15,30,812.0,110.0,2.1,25.6,633.0,893.94,661.85
2018,5,4,15,45,806.5,104.5,2.4,25.0,591.5,867.24,650.24
2018,5,4,16,0,801.0,99.0,2.7,24.4,550.0,837.3,635.7
2018,5,4,16,15,776.5,96.0,2.8,23.7,500.0,791.07,608.03
2018,5,4,16,30,752.0,93.0,2.9,23.0,450.0,743.07,578.37
2018,5,4,16,45,721.0,87.0,3.0,22.25,397.5,689.86,544.0
2018,5,4,17,0,690.0,81.0,3.1,21.5,345.0,631.85,504.74
2018,5,4,17,15,646.0,75.0,3.15,20.4,293.0,564.86,456.42
2018,5,4,17,30,602.0,69.0,3.2,19.3,241.0,499.48,406.63
2018,5,4,17,45,536.0,61.5,3.2,18.2,191.5,421.24,343.9
2018,5,4,18,0,470.0,54.0,3.2,17.1,142.0,347.71,282.11
2018,5,4,18,15,366.5,43.0,3.25,16.15,99.0,257.53,204.33
2018,5,4,18,30,263.0,32.0,3.3,15.2,56.0,177.98,126.94
2018,5,4,18,45,147.0,18.5,3.3,14.25,30.5,71.08,0.0
2018,5,4,19,0,31.0,5.0,3.3,13.3,5.0,3.93,0.0
2018,5,4,19,15,15.5,2.5,3.35,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,5,4,45,3.5,1.0,2.35,8.85,1.0,0.0,0.0
2018,5,5,5,0,7.0,2.0,2.4,9.0,2.0,0.0,0.0
2018,5,5,5,15,7.0,7.0,2.5,9.35,7.0,5.51,0.0
2018,5,5,5,30,7.0,12.0,2.6,9.7,12.0,9.43,0.0
2018,5,5,5,45,3.5,19.5,2.65,10.05,19.5,14.86,7.16
2018,5,5,6,0,0.0,27.0,2.7,10.4,27.0,20.58,12.73
2018,5,5,6,15,0.0,29.5,2.65,10.7,29.5,22.48,14.68
2018,5,5,6,30,0.0,32.0,2.6,11.0,32.0,24.39,16.51
2018,5,5,6,45,0.0,54.0,2.55,11.3,54.0,41.33,31.85
2018,5,5,7,0,0.0,76.0,2.5,11.6,76.0,57.89,46.64
2018,5,5,7,15,1.0,102.5,2.5,11.9,103.0,76.7,63.22
2018,5,5,7,30,2.0,129.0,2.5,12.2,130.0,95.1,79.17
2018,5,5,7,45,30.5,162.5,2.5,12.55,179.0,113.85,95.17
2018,5,5,8,0,59.0,196.0,2.5,12.9,228.0,134.48,112.58
2018,5,5,8,15,216.0,221.5,2.6,13.15,353.5,139.52,116.42
2018,5,5,8,30,373.0,247.0,2.7,13.4,479.0,155.93,130.0
2018,5,5,8,45,373.5,267.0,2.8,13.7,513.5,189.34,139.94
2018,5,5,9,0,374.0,287.0,2.9,14.0,548.0,231.48,168.02
2018,5,5,9,15,335.0,317.0,2.85,14.75,560.5,271.86,200.74
2018,5,5,9,30,296.0,347.0,2.8,15.5,573.0,308.14,231.51
2018,5,5,9,45,331.0,353.0,2.75,16.2,616.5,349.55,263.95
2018,5,5,10,0,366.0,359.0,2.7,16.9,660.0,394.69,299.34
2018,5,5,10,15,343.5,379.5,2.6,17.6,669.0,427.77,325.85
2018,5,5,10,30,321.0,400.0,2.5,18.3,678.0,458.42,349.49
2018,5,5,10,45,273.0,417.5,2.35,19.0,658.0,470.6,358.42
2018,5,5,11,0,225.0,435.0,2.2,19.7,638.0,474.93,360.82
2018,5,5,11,15,179.0,446.0,2.25,19.7,609.0,472.15,359.0
2018,5,5,11,30,133.0,457.0,2.3,19.7,580.0,464.89,353.47
2018,5,5,11,45,142.5,462.0,2.3,19.7,594.0,489.52,371.91
2018,5,5,12,0,152.0,467.0,2.3,19.7,608.0,514.45,390.31
2018,5,5,12,15,148.0,466.5,2.55,19.4,603.5,523.89,398.4
2018,5,5,12,30,144.0,466.0,2.8,19.1,599.0,532.21,405.75
2018,5,5,12,45,101.5,415.5,3.05,18.75,509.0,444.6,342.05
2018,5,5,13,0,59.0,365.0,3.3,18.4,419.0,367.18,284.33
2018,5,5,13,15,48.0,330.5,3.55,17.9,373.5,329.9,256.97
2018,5,5,13,30,37.0,296.0,3.8,17.4,328.0,291.23,227.87
2018,5,5,13,45,50.0,326.0,4.1,16.95,368.5,334.41,262.68
2018,5,5,14,0,63.0,356.0,4.4,16.5,409.0,379.13,298.58
2018,5,5,14,15,71.0,352.0,4.5,16.05,409.5,386.54,305.58
2018,5,5,14,30,79.0,348.0,4.6,15.6,410.0,393.79,312.67
2018,5,5,14,45,76.0,332.0,4.75,15.1,389.0,377.93,301.64
2018,5,5,15,0,73.0,316.0,4.9,14.6,368.0,361.61,290.2
2018,5,5,15,15,88.0,299.0,4.9,14.6,358.5,360.65,290.82
2018,5,5,15,30,103.0,282.0,4.9,14.6,349.0,358.79,290.71
2018,5,5,15,45,132.5,263.0,5.1,14.4,342.5,386.95,315.3
2018,5,5,16,0,162.0,244.0,5.3,14.2,336.0,392.11,321.76
2018,5,5,16,15,163.5,217.5,5.15,14.15,303.0,362.79,299.26
2018,5,5,16,30,165.0,191.0,5.0,14.1,270.0,332.4,275.69
2018,5,5,16,45,227.5,155.0,4.85,14.1,250.5,354.36,295.95
2018,5,5,17,0,290.0,119.0,4.7,14.1,231.0,351.74,295.84
2018,5,5,17,15,424.0,96.5,4.4,13.7,233.0,425.77,358.27
2018,5,5,17,30,558.0,74.0,4.1,13.3,235.0,475.22,398.29
2018,5,5,17,45,482.5,65.5,3.75,12.95,184.5,392.24,327.73
2018,5,5,18,0,407.0,57.0,3.4,12.6,134.0,315.03,260.46
2018,5,5,18,15,307.5,45.0,3.4,12.1,93.0,227.05,183.13
2018,5,5,18,30,208.0,33.0,3.4,11.6,52.0,154.21,112.68
2018,5,5,18,45,113.0,19.0,3.45,11.1,28.5,76.98,0.0
2018,5,5,19,0,18.0,5.0,3.5,10.6,5.0,9.85,0.0
2018,5,5,19,15,9.0,2.5,3.6,10.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,6.5,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,6.6,2.0,0.0,0.0
2018,5,6,5,15,39.0,13.0,2.4,7.25,15.5,10.23,0.0
2018,5,6,5,30,68.0,24.0,2.7,7.9,29.0,18.02,4.36
2018,5,6,5,45,120.0,40.5,3.0,8.5,57.0,30.04,20.47
2018,5,6,6,0,172.0,57.0,3.3,9.1,85.0,41.96,31.95
2018,5,6,6,15,204.5,75.0,3.35,9.6,120.0,54.53,43.69
2018,5,6,6,30,237.0,93.0,3.4,10.1,155.0,66.83,54.95
2018,5,6,6,45,314.5,104.0,3.4,10.55,205.5,73.71,61.11
2018,5,6,7,0,392.0,115.0,3.4,11.0,256.0,81.3,67.7
2018,5,6,7,15,415.5,131.0,3.35,11.5,301.0,91.04,76.04
2018,5,6,7,30,439.0,147.0,3.3,12.0,346.0,100.37,83.88
2018,5,6,7,45,559.0,137.0,3.25,12.45,420.5,97.1,80.56
2018,5,6,8,0,679.0,127.0,3.2,12.9,495.0,91.16,74.94
2018,5,6,8,15,765.5,112.0,3.2,13.45,562.0,89.37,72.98
2018,5,6,8,30,852.0,97.0,3.2,14.0,629.0,80.8,65.15
2018,5,6,8,45,868.0,99.0,3.2,14.5,674.5,133.8,80.23
2018,5,6,9,0,884.0,101.0,3.2,15.0,720.0,194.7,116.39
2018,5,6,9,15,846.0,124.0,3.25,15.5,743.5,254.22,165.1
2018,5,6,9,30,808.0,147.0,3.3,16.0,767.0,315.92,219.67
2018,5,6,9,45,828.0,146.0,3.4,16.45,805.0,374.53,270.71
2018,5,6,10,0,848.0,145.0,3.5,16.9,843.0,434.31,322.42
2018,5,6,10,15,892.0,127.0,3.65,17.3,882.5,493.0,372.32
2018,5,6,10,30,936.0,109.0,3.8,17.7,922.0,553.58,422.77
2018,5,6,10,45,899.0,134.0,3.95,18.05,929.5,603.13,463.72
2018,5,6,11,0,862.0,159.0,4.1,18.4,937.0,653.32,503.42
2018,5,6,11,15,779.0,211.5,4.2,18.65,922.0,690.22,531.44
2018,5,6,11,30,696.0,264.0,4.3,18.9,907.0,715.95,550.24
2018,5,6,11,45,773.0,220.0,4.45,19.15,937.5,774.05,594.98
2018,5,6,12,0,850.0,176.0,4.6,19.4,968.0,826.53,635.41
2018,5,6,12,15,691.0,268.5,4.65,19.45,911.0,819.38,627.61
2018,5,6,12,30,532.0,361.0,4.7,19.5,854.0,792.51,605.65
2018,5,6,12,45,501.0,367.5,4.8,19.55,828.0,794.02,607.39
2018,5,6,13,0,470.0,374.0,4.9,19.6,802.0,791.6,606.08
2018,5,6,13,15,527.5,339.5,4.8,19.4,811.0,830.18,635.86
2018,5,6,13,30,585.0,305.0,4.7,19.2,820.0,866.49,663.69
2018,5,6,13,45,506.0,317.5,4.65,19.0,754.0,815.97,627.15
2018,5,6,14,0,427.0,330.0,4.6,18.8,688.0,761.22,587.57
2018,5,6,14,15,296.5,343.5,4.5,18.45,587.5,636.13,495.21
2018,5,6,14,30,166.0,357.0,4.4,18.1,487.0,507.44,397.51
2018,5,6,14,45,269.0,325.5,4.3,17.7,524.5,598.19,470.29
2018,5,6,15,0,372.0,294.0,4.2,17.3,562.0,663.62,522.87
2018,5,6,15,15,359.5,276.0,4.2,17.3,522.5,631.31,499.7
2018,5,6,15,30,347.0,258.0,4.2,17.3,483.0,597.43,475.67
2018,5,6,15,45,454.0,211.0,4.1,16.4,482.5,659.36,527.8
2018,5,6,16,0,561.0,164.0,4.0,15.5,482.0,691.75,557.64
2018,5,6,16,15,412.0,176.0,4.0,15.0,398.0,564.48,459.86
2018,5,6,16,30,263.0,188.0,4.0,14.5,314.0,425.67,350.43
2018,5,6,16,45,167.0,160.5,4.0,14.0,237.0,295.95,245.93
2018,5,6,17,0,71.0,133.0,4.0,13.5,160.0,175.93,145.47
2018,5,6,17,15,223.0,108.0,3.95,13.1,176.0,281.6,237.54
2018,5,6,17,30,375.0,83.0,3.9,12.7,192.0,358.63,302.75
2018,5,6,17,45,366.0,71.0,3.8,12.3,160.0,321.84,270.45
2018,5,6,18,0,357.0,59.0,3.7,11.9,128.0,285.08,236.89
2018,5,6,18,15,280.0,46.5,3.6,11.65,90.5,214.45,173.46
2018,5,6,18,30,203.0,34.0,3.5,11.4,53.0,152.42,112.72
2018,5,6,18,45,116.0,20.5,3.4,11.2,30.0,80.28,0.0
2018,5,6,19,0,29.0,7.0,3.3,11.0,7.0,15.0,0.0
2018,5,6,19,15,14.5,3.5,3.3,10.9,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,7.65,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,7.7,2.0,0.0,0.0
2018,5,7,5,15,117.5,14.5,2.1,8.35,22.5,11.41,0.0
2018,5,7,5,30,224.0,27.0,2.3,9.0,43.0,22.32,8.11
2018,5,7,5,45,339.5,37.5,2.5,9.7,83.5,30.83,21.15
2018,5,7,6,0,455.0,48.0,2.7,10.4,124.0,39.42,29.57
2018,5,7,6,15,528.0,55.5,2.55,11.05,173.0,45.35,35.25
2018,5,7,6,30,601.0,63.0,2.4,11.7,222.0,51.34,40.74
2018,5,7,6,45,648.5,69.5,2.3,12.35,274.5,56.28,45.11
2018,5,7,7,0,696.0,76.0,2.2,13.0,327.0,61.18,49.28
2018,5,7,7,15,730.5,80.5,2.15,13.65,380.0,69.72,56.58
2018,5,7,7,30,765.0,85.0,2.1,14.3,433.0,73.11,59.21
2018,5,7,7,45,789.0,89.0,2.0,14.95,484.5,75.86,61.24
2018,5,7,8,0,813.0,93.0,1.9,15.6,536.0,78.52,63.17
2018,5,7,8,15,822.0,99.5,1.9,16.3,581.5,82.37,66.09
2018,5,7,8,30,831.0,106.0,1.9,17.0,627.0,85.94,68.76
2018,5,7,8,45,855.0,105.5,1.85,17.65,675.0,128.63,75.37
2018,5,7,9,0,879.0,105.0,1.8,18.3,723.0,196.08,115.89
2018,5,7,9,15,892.0,106.0,1.8,18.95,763.0,256.69,162.18
2018,5,7,9,30,905.0,107.0,1.8,19.6,803.0,317.95,213.48
2018,5,7,9,45,916.0,107.0,1.75,20.2,837.5,378.29,265.16
2018,5,7,10,0,927.0,107.0,1.7,20.8,872.0,438.5,316.0
2018,5,7,10,15,932.0,108.5,1.7,21.5,899.0,496.76,363.99
2018,5,7,10,30,937.0,110.0,1.7,22.2,926.0,553.76,409.28
2018,5,7,10,45,940.0,112.0,1.7,22.85,946.5,608.56,451.31
2018,5,7,11,0,943.0,114.0,1.7,23.5,967.0,661.47,490.4
2018,5,7,11,15,945.5,114.5,1.8,23.8,979.5,710.82,527.09
2018,5,7,11,30,948.0,115.0,1.9,24.1,992.0,757.8,561.22
2018,5,7,11,45,948.0,115.5,2.05,24.4,996.5,800.4,592.01
2018,5,7,12,0,948.0,116.0,2.2,24.7,1001.0,840.07,619.27
2018,5,7,12,15,947.0,116.0,2.3,24.85,998.0,875.42,642.88
2018,5,7,12,30,946.0,116.0,2.4,25.0,995.0,907.45,664.27
2018,5,7,12,45,942.5,116.5,2.55,25.1,984.0,934.26,682.84
2018,5,7,13,0,939.0,117.0,2.7,25.2,973.0,957.35,699.07
2018,5,7,13,15,935.0,116.0,2.75,25.2,954.5,974.78,711.15
2018,5,7,13,30,931.0,115.0,2.8,25.2,936.0,988.24,720.8
2018,5,7,13,45,887.5,133.0,2.9,25.25,898.0,978.65,715.88
2018,5,7,14,0,844.0,151.0,3.0,25.3,860.0,980.26,718.58
2018,5,7,14,15,795.0,165.0,3.05,25.15,813.0,953.62,702.83
2018,5,7,14,30,746.0,179.0,3.1,25.0,766.0,932.79,691.12
2018,5,7,14,45,783.0,152.5,3.2,24.9,742.5,931.32,692.57
2018,5,7,15,0,820.0,126.0,3.3,24.8,719.0,934.15,696.87
2018,5,7,15,15,837.5,114.0,3.3,24.8,688.5,928.73,694.8
2018,5,7,15,30,855.0,102.0,3.3,24.8,658.0,918.73,689.83
2018,5,7,15,45,838.5,98.0,3.55,24.0,610.0,883.05,671.0
2018,5,7,16,0,822.0,94.0,3.8,23.2,562.0,844.57,649.75
2018,5,7,16,15,800.5,90.0,3.95,22.5,511.5,799.38,622.29
2018,5,7,16,30,779.0,86.0,4.1,21.8,461.0,752.25,592.65
2018,5,7,16,45,749.0,81.0,4.25,21.05,408.5,695.84,555.24
2018,5,7,17,0,719.0,76.0,4.4,20.3,356.0,638.82,516.18
2018,5,7,17,15,675.0,71.0,4.4,19.3,303.5,575.88,470.05
2018,5,7,17,30,631.0,66.0,4.4,18.3,251.0,510.87,419.61
2018,5,7,17,45,566.0,59.5,4.4,17.25,201.0,433.58,356.93
2018,5,7,18,0,501.0,53.0,4.4,16.2,151.0,360.88,295.22
2018,5,7,18,15,398.5,44.0,4.35,15.4,107.5,272.19,217.96
2018,5,7,18,30,296.0,35.0,4.3,14.6,64.0,193.23,143.41
2018,5,7,18,45,172.0,22.0,4.25,13.75,36.5,103.82,0.0
2018,5,7,19,0,48.0,9.0,4.2,12.9,9.0,22.72,0.0
2018,5,7,19,15,24.0,4.5,4.1,12.6,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.0,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,5,8,5,15,134.5,14.5,3.45,9.55,24.0,11.41,0.0
2018,5,8,5,30,254.0,27.0,3.6,10.0,46.0,22.35,9.16
2018,5,8,5,45,367.0,36.0,3.7,10.5,86.0,29.66,20.14
2018,5,8,6,0,480.0,45.0,3.8,11.0,126.0,37.14,27.49
2018,5,8,6,15,549.0,52.0,3.85,11.55,175.0,42.79,32.88
2018,5,8,6,30,618.0,59.0,3.9,12.1,224.0,48.49,38.11
2018,5,8,6,45,663.0,64.0,4.0,12.7,275.5,52.45,41.6
2018,5,8,7,0,708.0,69.0,4.1,13.3,327.0,61.01,49.06
2018,5,8,7,15,738.5,73.5,4.15,13.8,378.5,64.58,51.98
2018,5,8,7,30,769.0,78.0,4.2,14.3,430.0,68.07,54.78
2018,5,8,7,45,791.0,82.5,4.25,14.85,480.5,71.31,57.29
2018,5,8,8,0,813.0,87.0,4.3,15.4,531.0,74.41,59.67
2018,5,8,8,15,828.5,90.5,4.2,15.45,578.0,76.57,61.32
2018,5,8,8,30,844.0,94.0,4.1,15.5,625.0,78.6,62.87
2018,5,8,8,45,855.0,97.5,4.05,15.55,668.0,131.3,78.47
2018,5,8,9,0,866.0,101.0,4.0,15.6,711.0,191.38,114.36
2018,5,8,9,15,875.5,103.5,3.9,15.45,749.5,251.26,161.66
2018,5,8,9,30,885.0,106.0,3.8,15.3,788.0,311.42,214.13
2018,5,8,9,45,891.5,108.0,3.75,15.15,820.5,370.32,267.23
2018,5,8,10,0,898.0,110.0,3.7,15.0,853.0,428.67,319.61
2018,5,8,10,15,903.5,111.5,3.7,15.1,879.5,485.43,369.46
2018,5,8,10,30,909.0,113.0,3.7,15.2,906.0,541.05,417.02
2018,5,8,10,45,913.0,113.5,3.7,15.3,925.5,593.75,460.98
2018,5,8,11,0,917.0,114.0,3.7,15.4,945.0,644.69,502.32
2018,5,8,11,15,922.0,113.0,3.75,16.1,958.0,693.16,539.66
2018,5,8,11,30,927.0,112.0,3.8,16.8,971.0,739.5,574.36
2018,5,8,11,45,921.0,117.0,3.85,17.55,974.5,780.32,603.87
2018,5,8,12,0,915.0,122.0,3.9,18.3,978.0,817.96,629.66
2018,5,8,12,15,919.5,118.5,3.95,18.95,976.5,853.71,653.28
2018,5,8,12,30,924.0,115.0,4.0,19.6,975.0,886.44,674.61
2018,5,8,12,45,927.0,111.0,4.05,20.2,965.5,914.18,692.52
2018,5,8,13,0,930.0,107.0,4.1,20.8,956.0,938.39,707.97
2018,5,8,13,15,926.5,106.5,4.25,21.05,938.5,956.3,720.66
2018,5,8,13,30,923.0,106.0,4.4,21.3,921.0,970.33,730.85
2018,5,8,13,45,918.0,104.5,4.55,21.5,896.0,978.04,737.33
2018,5,8,14,0,913.0,103.0,4.7,21.7,871.0,981.74,741.38
2018,5,8,14,15,905.5,101.5,4.95,21.5,839.5,979.07,743.16
2018,5,8,14,30,898.0,100.0,5.2,21.3,808.0,972.46,742.25
2018,5,8,14,45,888.5,98.0,5.4,21.15,770.5,959.57,736.47
2018,5,8,15,0,879.0,96.0,5.6,21.0,733.0,942.96,728.06
2018,5,8,15,15,866.0,94.0,5.6,21.0,690.5,919.54,713.15
2018,5,8,15,30,853.0,92.0,5.6,21.0,648.0,892.84,695.93
2018,5,8,15,45,835.0,89.5,5.7,20.15,601.0,858.06,675.57
2018,5,8,16,0,817.0,87.0,5.8,19.3,554.0,830.31,660.04
2018,5,8,16,15,792.0,84.5,5.6,18.8,503.5,784.17,628.22
2018,5,8,16,30,767.0,82.0,5.4,18.3,453.0,736.38,594.76
2018,5,8,16,45,734.0,78.5,5.2,17.85,401.0,679.94,553.98
2018,5,8,17,0,701.0,75.0,5.0,17.4,349.0,623.14,512.05
2018,5,8,17,15,656.5,70.0,4.75,16.85,297.5,560.52,463.4
2018,5,8,17,30,612.0,65.0,4.5,16.3,246.0,496.17,411.33
2018,5,8,17,45,546.5,59.0,4.3,15.75,197.0,420.27,348.08
2018,5,8,18,0,481.0,53.0,4.1,15.2,148.0,349.03,286.48
2018,5,8,18,15,384.5,44.0,3.95,14.7,106.0,264.6,212.41
2018,5,8,18,30,288.0,35.0,3.8,14.2,64.0,189.39,141.71
2018,5,8,18,45,169.0,22.0,3.7,13.7,36.5,102.79,0.0
2018,5,8,19,0,50.0,9.0,3.6,13.2,9.0,23.3,0.0
2018,5,8,19,15,25.0,4.5,3.55,12.9,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,9.75,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,9.7,2.0,0.0,0.0
2018,5,9,5,15,148.0,14.5,3.55,10.2,25.0,11.41,0.0
2018,5,9,5,30,278.0,27.0,3.7,10.7,48.0,22.37,9.99
2018,5,9,5,45,393.5,35.5,3.85,11.15,90.0,29.35,19.88
2018,5,9,6,0,509.0,44.0,4.0,11.6,132.0,36.52,26.9
2018,5,9,6,15,458.5,58.5,4.1,12.15,157.5,46.98,36.56
2018,5,9,6,30,408.0,73.0,4.2,12.7,183.0,54.64,43.53
2018,5,9,6,45,337.0,101.5,4.25,13.2,205.5,72.29,59.22
2018,5,9,7,0,266.0,130.0,4.3,13.7,228.0,90.66,75.27
2018,5,9,7,15,497.0,110.5,4.35,14.15,327.0,79.53,65.1
2018,5,9,7,30,728.0,91.0,4.4,14.6,426.0,70.81,57.1
2018,5,9,7,45,786.0,86.5,4.45,15.05,485.5,73.97,59.57
2018,5,9,8,0,844.0,82.0,4.5,15.5,545.0,71.75,57.31
2018,5,9,8,15,860.5,85.0,4.55,15.85,593.5,82.07,65.99
2018,5,9,8,30,877.0,88.0,4.6,16.2,642.0,84.56,67.83
2018,5,9,8,45,889.5,90.0,4.65,16.5,686.0,128.91,75.4
2018,5,9,9,0,902.0,92.0,4.7,16.8,730.0,190.18,111.49
2018,5,9,9,15,913.0,94.0,4.7,17.1,770.0,252.01,159.91
2018,5,9,9,30,924.0,96.0,4.7,17.4,810.0,314.28,213.75
2018,5,9,9,45,934.0,96.0,4.75,17.75,844.5,375.02,267.92
2018,5,9,10,0,944.0,96.0,4.8,18.1,879.0,435.49,321.59
2018,5,9,10,15,949.5,97.0,4.8,18.4,906.0,494.21,372.81
2018,5,9,10,30,955.0,98.0,4.8,18.7,933.0,551.68,421.58
2018,5,9,10,45,959.0,98.5,4.8,18.95,953.0,606.47,466.92
2018,5,9,11,0,963.0,99.0,4.8,19.2,973.0,659.4,509.47
2018,5,9,11,15,964.5,100.0,4.8,19.45,985.5,709.02,548.36
2018,5,9,11,30,966.0,101.0,4.8,19.7,998.0,756.15,584.39
2018,5,9,11,45,966.0,102.0,4.8,19.9,1003.0,799.51,616.94
2018,5,9,12,0,966.0,103.0,4.8,20.1,1008.0,839.91,645.31
2018,5,9,12,15,961.0,105.5,4.8,20.25,1003.5,874.45,669.11
2018,5,9,12,30,956.0,108.0,4.8,20.4,999.0,905.44,690.35
2018,5,9,12,45,948.0,111.0,4.75,20.55,986.5,930.64,707.16
2018,5,9,13,0,940.0,114.0,4.7,20.7,974.0,951.95,721.3
2018,5,9,13,15,936.5,113.0,4.75,20.7,956.0,969.73,734.28
2018,5,9,13,30,933.0,112.0,4.8,20.7,938.0,983.56,744.7
2018,5,9,13,45,928.0,111.0,4.85,20.7,913.0,992.0,751.58
2018,5,9,14,0,923.0,110.0,4.9,20.7,888.0,996.41,755.88
2018,5,9,14,15,915.0,109.0,4.95,20.55,856.0,993.96,756.08
2018,5,9,14,30,907.0,108.0,5.0,20.4,824.0,987.54,753.72
2018,5,9,14,45,895.5,106.5,5.05,20.2,785.5,973.41,746.28
2018,5,9,15,0,884.0,105.0,5.1,20.0,747.0,955.57,736.34
2018,5,9,15,15,871.0,102.0,5.1,20.0,703.5,931.18,720.9
2018,5,9,15,30,858.0,99.0,5.1,20.0,660.0,903.44,703.1
2018,5,9,15,45,840.0,96.5,5.2,19.25,612.5,879.11,690.36
2018,5,9,16,0,822.0,94.0,5.3,18.5,565.0,841.14,667.37
2018,5,9,16,15,798.0,91.0,5.3,18.0,514.5,795.13,636.82
2018,5,9,16,30,774.0,88.0,5.3,17.5,464.0,747.34,604.35
2018,5,9,16,45,743.0,84.0,5.25,16.95,412.0,691.6,564.94
2018,5,9,17,0,712.0,80.0,5.2,16.4,360.0,639.3,527.19
2018,5,9,17,15,667.5,74.5,4.95,15.8,307.5,572.21,474.81
2018,5,9,17,30,623.0,69.0,4.7,15.2,255.0,506.74,421.79
2018,5,9,17,45,557.5,62.0,4.5,14.55,204.5,429.15,357.12
2018,5,9,18,0,492.0,55.0,4.3,13.9,154.0,356.2,294.0
2018,5,9,18,15,390.5,46.0,4.05,13.35,110.5,268.73,217.04
2018,5,9,18,30,289.0,37.0,3.8,12.8,67.0,190.75,144.45
2018,5,9,18,45,168.0,23.0,3.6,12.3,38.5,103.86,13.15
2018,5,9,19,0,47.0,9.0,3.4,11.8,10.0,22.26,0.0
2018,5,9,19,15,23.5,4.5,3.35,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,10,4,45,9.0,2.0,1.6,7.95,2.0,0.0,0.0
2018,5,10,5,0,18.0,4.0,1.6,8.1,4.0,0.0,0.0
2018,5,10,5,15,91.5,16.0,1.9,8.85,22.5,12.59,0.0
2018,5,10,5,30,165.0,28.0,2.2,9.6,41.0,21.2,9.89
2018,5,10,5,45,253.0,41.0,2.5,10.35,77.5,31.05,21.52
2018,5,10,6,0,341.0,54.0,2.8,11.1,114.0,40.9,30.9
2018,5,10,6,15,452.0,61.0,2.8,11.65,168.0,48.84,38.33
2018,5,10,6,30,563.0,68.0,2.8,12.2,222.0,54.6,43.59
2018,5,10,6,45,624.0,73.0,2.85,12.7,276.5,58.42,46.95
2018,5,10,7,0,685.0,78.0,2.9,13.2,331.0,62.34,50.25
2018,5,10,7,15,719.0,83.0,2.95,13.75,383.5,65.84,53.09
2018,5,10,7,30,753.0,88.0,3.0,14.3,436.0,74.96,60.82
2018,5,10,7,45,777.5,92.0,3.05,14.8,487.0,77.62,62.8
2018,5,10,8,0,802.0,96.0,3.1,15.3,538.0,80.2,64.69
2018,5,10,8,15,819.5,99.0,3.1,15.9,585.5,81.84,65.73
2018,5,10,8,30,837.0,102.0,3.1,16.5,633.0,83.39,66.71
2018,5,10,8,45,816.5,118.0,3.15,17.05,665.5,132.61,80.32
2018,5,10,9,0,796.0,134.0,3.2,17.6,698.0,195.28,119.44
2018,5,10,9,15,677.5,196.0,3.2,18.1,694.5,259.4,174.28
2018,5,10,9,30,559.0,258.0,3.2,18.6,691.0,316.12,225.83
2018,5,10,9,45,536.5,282.5,3.2,19.1,712.5,365.28,267.75
2018,5,10,10,0,514.0,307.0,3.2,19.6,734.0,411.8,306.83
2018,5,10,10,15,526.5,314.0,3.2,19.95,763.5,459.42,345.38
2018,5,10,10,30,539.0,321.0,3.2,20.3,793.0,507.69,383.56
2018,5,10,10,45,511.5,345.5,3.15,20.65,801.5,546.86,413.94
2018,5,10,11,0,484.0,370.0,3.1,21.0,810.0,582.77,440.83
2018,5,10,11,15,498.5,372.0,3.1,21.25,830.5,626.25,473.11
2018,5,10,11,30,513.0,374.0,3.1,21.5,851.0,669.7,504.71
2018,5,10,11,45,537.0,365.0,3.15,21.7,866.5,711.27,535.03
2018,5,10,12,0,561.0,356.0,3.2,21.9,882.0,752.42,564.7
2018,5,10,12,15,646.5,301.0,3.3,21.8,905.5,803.2,603.3
2018,5,10,12,30,732.0,246.0,3.4,21.7,929.0,857.62,644.14
2018,5,10,12,45,682.5,271.0,3.55,21.55,902.5,863.35,648.58
2018,5,10,13,0,633.0,296.0,3.7,21.4,876.0,863.33,649.29
2018,5,10,13,15,583.5,315.5,3.8,21.35,842.0,853.53,642.82
2018,5,10,13,30,534.0,335.0,3.9,21.3,808.0,840.79,634.23
2018,5,10,13,45,602.5,289.0,4.05,21.2,809.0,876.4,662.85
2018,5,10,14,0,671.0,243.0,4.2,21.1,810.0,909.76,689.67
2018,5,10,14,15,745.0,195.0,4.3,20.95,802.5,940.04,713.36
2018,5,10,14,30,819.0,147.0,4.4,20.8,795.0,955.86,726.15
2018,5,10,14,45,842.0,128.0,4.45,20.6,767.0,956.64,728.83
2018,5,10,15,0,865.0,109.0,4.5,20.4,739.0,940.22,719.9
2018,5,10,15,15,851.5,106.0,4.5,20.4,696.0,915.7,704.51
2018,5,10,15,30,838.0,103.0,4.5,20.4,653.0,899.03,694.7
2018,5,10,15,45,820.0,100.5,4.55,19.75,606.0,864.24,674.06
2018,5,10,16,0,802.0,98.0,4.6,19.1,559.0,826.78,651.24
2018,5,10,16,15,778.0,93.5,4.65,18.55,508.0,779.69,620.61
2018,5,10,16,30,754.0,89.0,4.7,18.0,457.0,730.9,588.02
2018,5,10,16,45,722.5,85.0,4.75,17.45,406.0,679.27,552.41
2018,5,10,17,0,691.0,81.0,4.8,16.9,355.0,623.8,512.74
2018,5,10,17,15,645.0,76.0,4.8,16.15,303.0,557.25,461.7
2018,5,10,17,30,599.0,71.0,4.8,15.4,251.0,492.46,410.07
2018,5,10,17,45,532.5,64.0,4.85,14.7,201.5,415.48,346.31
2018,5,10,18,0,466.0,57.0,4.9,14.0,152.0,343.25,284.03
2018,5,10,18,15,367.0,47.5,4.75,13.35,109.0,257.92,208.92
2018,5,10,18,30,268.0,38.0,4.6,12.7,66.0,182.57,139.21
2018,5,10,18,45,155.0,23.5,4.5,12.1,38.0,99.73,23.51
2018,5,10,19,0,42.0,9.0,4.4,11.5,10.0,20.59,0.0
2018,5,10,19,15,21.0,4.5,4.3,11.25,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,8.85,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.0,4.0,0.0,0.0
2018,5,11,5,15,92.0,16.0,2.6,9.65,22.5,12.59,0.0
2018,5,11,5,30,158.0,28.0,3.0,10.3,41.0,21.18,10.35
2018,5,11,5,45,220.5,42.5,3.4,10.95,74.0,31.94,22.29
2018,5,11,6,0,283.0,57.0,3.8,11.6,107.0,42.55,32.32
2018,5,11,6,15,337.0,69.5,4.1,12.15,148.5,51.57,40.7
2018,5,11,6,30,391.0,82.0,4.4,12.7,190.0,60.44,48.73
2018,5,11,6,45,430.5,95.5,4.75,13.3,237.0,69.62,56.81
2018,5,11,7,0,470.0,109.0,5.1,13.9,284.0,78.54,64.48
2018,5,11,7,15,530.0,114.5,5.15,14.6,339.0,84.42,69.29
2018,5,11,7,30,590.0,120.0,5.2,15.3,394.0,87.58,71.63
2018,5,11,7,45,580.5,136.5,5.3,16.0,431.5,96.62,79.04
2018,5,11,8,0,571.0,153.0,5.4,16.7,469.0,105.01,85.79
2018,5,11,8,15,579.0,167.0,5.4,17.3,511.5,111.59,90.94
2018,5,11,8,30,587.0,181.0,5.4,17.9,554.0,117.66,95.62
2018,5,11,8,45,603.0,191.5,5.45,18.55,598.0,154.72,103.92
2018,5,11,9,0,619.0,202.0,5.5,19.2,642.0,206.8,135.68
2018,5,11,9,15,689.5,188.0,5.55,19.6,703.0,255.98,170.92
2018,5,11,9,30,760.0,174.0,5.6,20.0,764.0,313.0,216.62
2018,5,11,9,45,823.0,153.5,5.65,20.4,817.5,374.02,267.8
2018,5,11,10,0,886.0,133.0,5.7,20.8,871.0,436.74,320.93
2018,5,11,10,15,911.0,125.5,5.75,21.15,905.0,495.37,371.24
2018,5,11,10,30,936.0,118.0,5.8,21.5,939.0,554.6,420.91
2018,5,11,10,45,956.0,110.0,5.8,21.8,965.0,611.02,467.27
2018,5,11,11,0,976.0,102.0,5.8,22.1,991.0,666.84,511.96
2018,5,11,11,15,978.0,102.5,5.8,22.4,1003.5,716.89,551.1
2018,5,11,11,30,980.0,103.0,5.8,22.7,1016.0,764.45,587.41
2018,5,11,11,45,981.5,103.0,5.75,22.95,1021.5,808.55,620.27
2018,5,11,12,0,983.0,103.0,5.7,23.2,1027.0,849.74,649.01
2018,5,11,12,15,981.0,103.5,5.65,23.45,1023.5,885.46,673.12
2018,5,11,12,30,979.0,104.0,5.6,23.7,1020.0,917.7,694.67
2018,5,11,12,45,975.5,104.0,5.55,24.0,1008.0,944.57,712.25
2018,5,11,13,0,972.0,104.0,5.5,24.3,996.0,967.6,727.16
2018,5,11,13,15,969.0,103.5,5.6,24.45,978.5,986.67,740.82
2018,5,11,13,30,966.0,103.0,5.7,24.6,961.0,1001.72,751.87
2018,5,11,13,45,961.5,101.5,5.75,24.75,935.5,1010.32,758.32
2018,5,11,14,0,957.0,100.0,5.8,24.9,910.0,1014.75,762.11
2018,5,11,14,15,950.5,99.0,5.85,24.9,878.5,1013.67,762.74
2018,5,11,14,30,944.0,98.0,5.9,24.9,847.0,1008.5,760.74
2018,5,11,14,45,935.5,96.0,5.95,24.85,809.0,996.36,754.24
2018,5,11,15,0,927.0,94.0,6.0,24.8,771.0,980.31,745.15
2018,5,11,15,15,915.0,91.5,6.0,24.8,727.0,956.71,730.42
2018,5,11,15,30,903.0,89.0,6.0,24.8,683.0,929.59,713.26
2018,5,11,15,45,889.5,85.5,5.9,24.5,635.5,896.72,692.28
2018,5,11,16,0,876.0,82.0,5.8,24.2,588.0,860.81,669.02
2018,5,11,16,15,859.0,78.0,5.5,23.85,537.5,818.64,640.18
2018,5,11,16,30,842.0,74.0,5.2,23.5,487.0,782.32,615.36
2018,5,11,16,45,816.5,70.0,4.9,23.15,434.0,728.73,577.43
2018,5,11,17,0,791.0,66.0,4.6,22.8,381.0,674.08,538.08
2018,5,11,17,15,752.5,61.5,4.4,22.05,327.0,609.24,490.81
2018,5,11,17,30,714.0,57.0,4.2,21.3,273.0,545.22,441.3
2018,5,11,17,45,658.0,51.5,4.0,20.6,221.5,470.96,381.54
2018,5,11,18,0,602.0,46.0,3.8,19.9,170.0,400.1,321.98
2018,5,11,18,15,508.5,39.0,3.65,19.15,123.5,317.75,251.03
2018,5,11,18,30,415.0,32.0,3.5,18.4,77.0,240.67,180.44
2018,5,11,18,45,257.0,21.0,3.4,17.7,44.5,136.69,44.69
2018,5,11,19,0,99.0,10.0,3.3,17.0,12.0,39.58,0.0
2018,5,11,19,15,49.5,5.0,3.15,16.6,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,12,4,45,20.0,2.5,1.9,9.7,2.5,0.0,0.0
2018,5,12,5,0,40.0,5.0,1.9,9.9,5.0,3.93,0.0
2018,5,12,5,15,176.0,17.0,2.05,10.9,30.0,13.38,0.0
2018,5,12,5,30,312.0,29.0,2.2,11.9,55.0,24.06,12.89
2018,5,12,5,45,419.5,37.0,2.4,12.9,97.5,30.64,21.04
2018,5,12,6,0,527.0,45.0,2.6,13.9,140.0,37.39,27.5
2018,5,12,6,15,593.5,51.0,2.75,14.65,190.0,42.38,32.16
2018,5,12,6,30,660.0,57.0,2.9,15.4,240.0,51.37,40.17
2018,5,12,6,45,704.5,61.5,3.05,16.15,293.0,55.33,43.56
2018,5,12,7,0,749.0,66.0,3.2,16.9,346.0,59.31,46.83
2018,5,12,7,15,780.0,69.5,3.25,17.5,399.0,62.3,49.18
2018,5,12,7,30,811.0,73.0,3.3,18.1,452.0,65.26,51.47
2018,5,12,7,45,834.0,76.0,3.35,18.75,503.5,67.67,53.22
2018,5,12,8,0,857.0,79.0,3.4,19.4,555.0,77.88,61.64
2018,5,12,8,15,873.5,81.5,3.3,20.0,603.5,80.27,63.31
2018,5,12,8,30,890.0,84.0,3.2,20.6,652.0,82.51,64.86
2018,5,12,8,45,903.0,85.5,3.1,21.15,696.0,125.84,71.53
2018,5,12,9,0,916.0,87.0,3.0,21.7,740.0,187.31,106.33
2018,5,12,9,15,921.5,91.0,2.95,22.05,778.5,249.85,154.07
2018,5,12,9,30,927.0,95.0,2.9,22.4,817.0,312.19,206.55
2018,5,12,9,45,929.5,99.5,2.85,22.75,849.5,373.49,259.57
2018,5,12,10,0,932.0,104.0,2.8,23.1,882.0,433.77,311.23
2018,5,12,10,15,937.0,105.5,2.85,23.35,908.5,491.78,360.15
2018,5,12,10,30,942.0,107.0,2.9,23.6,935.0,548.53,406.69
2018,5,12,10,45,945.0,108.0,2.9,23.8,954.5,602.33,449.59
2018,5,12,11,0,948.0,109.0,2.9,24.0,974.0,654.22,489.74
2018,5,12,11,15,949.5,110.0,2.95,24.2,986.0,703.04,526.71
2018,5,12,11,30,951.0,111.0,3.0,24.4,998.0,749.42,561.0
2018,5,12,11,45,951.5,111.0,3.05,24.55,1002.5,791.67,591.78
2018,5,12,12,0,952.0,111.0,3.1,24.7,1007.0,831.03,619.09
2018,5,12,12,15,945.5,114.0,3.2,24.8,1002.0,864.26,641.68
2018,5,12,12,30,939.0,117.0,3.3,24.9,997.0,893.95,661.9
2018,5,12,12,45,929.0,121.5,3.4,25.0,984.0,918.29,678.58
2018,5,12,13,0,919.0,126.0,3.5,25.1,971.0,938.77,692.79
2018,5,12,13,15,914.5,125.0,3.65,25.1,952.5,955.42,705.14
2018,5,12,13,30,910.0,124.0,3.8,25.1,934.0,968.18,715.04
2018,5,12,13,45,903.5,122.5,3.95,25.1,908.0,974.68,720.93
2018,5,12,14,0,897.0,121.0,4.1,25.1,882.0,977.21,724.32
2018,5,12,14,15,887.5,120.0,4.25,24.85,849.5,973.45,724.36
2018,5,12,14,30,878.0,119.0,4.4,24.6,817.0,965.83,721.92
2018,5,12,14,45,865.5,117.5,4.6,24.4,778.5,951.12,715.12
2018,5,12,15,0,853.0,116.0,4.8,24.2,740.0,945.27,714.78
2018,5,12,15,15,838.5,113.5,4.8,24.2,697.0,920.22,699.1
2018,5,12,15,30,824.0,111.0,4.8,24.2,654.0,891.93,681.27
2018,5,12,15,45,804.0,108.0,5.15,23.1,606.5,855.19,662.39
2018,5,12,16,0,784.0,105.0,5.5,22.0,559.0,815.92,640.8
2018,5,12,16,15,758.0,101.5,5.55,21.2,508.5,768.88,610.49
2018,5,12,16,30,732.0,98.0,5.6,20.4,458.0,724.7,581.63
2018,5,12,16,45,698.5,93.5,5.7,19.6,406.5,668.28,542.74
2018,5,12,17,0,665.0,89.0,5.8,18.8,355.0,611.7,501.93
2018,5,12,17,15,621.5,82.5,5.55,18.0,303.5,546.26,451.11
2018,5,12,17,30,578.0,76.0,5.3,17.2,252.0,482.43,399.9
2018,5,12,17,45,515.5,68.0,5.05,16.4,203.0,407.82,338.03
2018,5,12,18,0,453.0,60.0,4.8,15.6,154.0,337.62,277.73
2018,5,12,18,15,360.0,49.5,4.4,15.0,111.5,255.16,205.51
2018,5,12,18,30,267.0,39.0,4.0,14.4,69.0,181.71,138.75
2018,5,12,18,45,159.5,25.0,3.65,13.75,40.5,103.73,41.07
2018,5,12,19,0,52.0,11.0,3.3,13.1,12.0,25.26,0.0
2018,5,12,19,15,26.0,5.5,3.1,12.85,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.5,2.55,9.95,1.5,0.0,0.0
2018,5,13,5,0,5.0,3.0,2.7,10.2,3.0,2.36,0.0
2018,5,13,5,15,67.5,16.0,2.95,10.65,21.5,12.59,0.0
2018,5,13,5,30,130.0,29.0,3.2,11.1,40.0,21.81,11.54
2018,5,13,5,45,176.5,38.5,3.45,11.5,64.5,28.86,19.66
2018,5,13,6,0,223.0,48.0,3.7,11.9,89.0,35.83,26.36
2018,5,13,6,15,144.5,56.5,3.75,12.25,86.0,42.05,32.2
2018,5,13,6,30,66.0,65.0,3.8,12.6,83.0,48.81,38.35
2018,5,13,6,45,34.5,87.5,3.85,12.9,97.0,64.92,52.7
2018,5,13,7,0,3.0,110.0,3.9,13.2,111.0,81.22,67.01
2018,5,13,7,15,17.0,141.5,3.85,13.65,149.5,102.74,85.63
2018,5,13,7,30,31.0,173.0,3.8,14.1,188.0,119.17,99.51
2018,5,13,7,45,69.5,202.0,3.75,14.5,239.5,137.21,114.59
2018,5,13,8,0,108.0,231.0,3.7,14.9,291.0,148.86,124.0
2018,5,13,8,15,224.0,237.0,3.65,15.35,376.0,147.44,122.15
2018,5,13,8,30,340.0,243.0,3.6,15.8,461.0,152.56,125.93
2018,5,13,8,45,461.0,227.0,3.6,16.25,544.0,164.11,116.32
2018,5,13,9,0,582.0,211.0,3.6,16.7,627.0,206.24,137.69
2018,5,13,9,15,658.0,193.5,3.6,17.1,688.0,251.86,169.81
2018,5,13,9,30,734.0,176.0,3.6,17.5,749.0,305.96,212.76
2018,5,13,9,45,770.5,166.5,3.65,17.9,790.5,364.4,262.32
2018,5,13,10,0,807.0,157.0,3.7,18.3,832.0,420.69,310.42
2018,5,13,10,15,848.5,142.5,3.8,18.6,872.0,478.1,358.98
2018,5,13,10,30,890.0,128.0,3.9,18.9,912.0,536.74,407.67
2018,5,13,10,45,901.5,125.0,3.95,19.2,934.0,589.82,451.11
2018,5,13,11,0,913.0,122.0,4.0,19.5,956.0,641.82,492.54
2018,5,13,11,15,915.5,122.5,4.15,19.7,968.5,689.36,530.03
2018,5,13,11,30,918.0,123.0,4.3,19.9,981.0,734.65,565.04
2018,5,13,11,45,918.5,124.0,4.4,20.1,986.0,776.46,596.76
2018,5,13,12,0,919.0,125.0,4.5,20.3,991.0,815.55,625.71
2018,5,13,12,15,913.5,128.0,4.6,20.3,987.0,848.59,649.45
2018,5,13,12,30,908.0,131.0,4.7,20.3,983.0,878.27,670.89
2018,5,13,12,45,898.5,135.0,4.8,20.3,970.5,901.9,688.15
2018,5,13,13,0,889.0,139.0,4.9,20.3,958.0,921.82,702.95
2018,5,13,13,15,884.5,138.5,5.0,20.1,940.0,938.56,716.24
2018,5,13,13,30,880.0,138.0,5.1,19.9,922.0,951.56,727.09
2018,5,13,13,45,874.0,136.5,5.15,19.75,897.0,958.46,733.35
2018,5,13,14,0,868.0,135.0,5.2,19.6,872.0,961.5,737.1
2018,5,13,14,15,860.5,132.5,5.25,19.35,841.0,958.33,736.96
2018,5,13,14,30,853.0,130.0,5.3,19.1,810.0,965.17,744.05
2018,5,13,14,45,843.5,127.0,5.3,18.85,773.0,951.68,736.54
2018,5,13,15,0,834.0,124.0,5.3,18.6,736.0,934.52,726.63
2018,5,13,15,15,819.5,121.5,5.3,18.6,693.5,909.78,710.65
2018,5,13,15,30,805.0,119.0,5.3,18.6,651.0,881.84,692.39
2018,5,13,15,45,788.5,114.0,5.25,17.85,604.5,846.47,670.32
2018,5,13,16,0,772.0,109.0,5.2,17.1,558.0,808.45,646.03
2018,5,13,16,15,751.0,104.5,5.15,16.65,509.5,764.85,616.46
2018,5,13,16,30,730.0,100.0,5.1,16.2,461.0,724.03,588.53
2018,5,13,16,45,700.0,94.5,5.0,15.75,410.0,669.25,549.06
2018,5,13,17,0,670.0,89.0,4.9,15.3,359.0,614.07,507.83
2018,5,13,17,15,622.5,83.0,4.75,14.75,306.5,546.37,454.72
2018,5,13,17,30,575.0,77.0,4.6,14.2,254.0,480.59,401.47
2018,5,13,17,45,514.0,69.0,4.5,13.65,205.0,407.11,340.12
2018,5,13,18,0,453.0,61.0,4.4,13.1,156.0,337.88,280.2
2018,5,13,18,15,366.0,50.5,4.15,12.65,114.0,258.44,210.0
2018,5,13,18,30,279.0,40.0,3.9,12.2,72.0,187.39,144.86
2018,5,13,18,45,168.5,26.0,3.65,11.7,42.5,108.62,50.04
2018,5,13,19,0,58.0,12.0,3.4,11.2,13.0,27.9,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.0,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.85,8.55,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.8,8.6,4.0,3.15,0.0
2018,5,14,5,15,96.5,18.5,2.9,8.9,26.5,14.56,0.0
2018,5,14,5,30,179.0,33.0,3.0,9.2,49.0,24.88,14.41
2018,5,14,5,45,220.0,40.5,3.1,9.5,72.5,30.53,21.36
2018,5,14,6,0,261.0,48.0,3.2,9.8,96.0,36.13,26.89
