Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,13,4,45,78.5,8.0,3.2,10.7,11.0,6.29,0.0
2018,6,13,5,0,157.0,16.0,3.3,10.9,22.0,12.59,0.0
2018,6,13,5,15,294.5,26.0,3.25,11.55,56.0,21.5,10.28
2018,6,13,5,30,432.0,36.0,3.2,12.2,90.0,29.94,20.36
2018,6,13,5,45,516.5,42.0,3.2,12.8,135.0,34.98,25.4
2018,6,13,6,0,601.0,48.0,3.2,13.4,180.0,43.56,33.33
2018,6,13,6,15,654.5,53.0,3.1,14.3,230.0,48.09,37.41
2018,6,13,6,30,708.0,58.0,3.0,15.2,280.0,52.65,41.36
2018,6,13,6,45,745.0,61.5,2.9,16.1,331.5,55.84,43.96
2018,6,13,7,0,782.0,65.0,2.8,17.0,383.0,59.04,46.48
2018,6,13,7,15,807.5,68.5,2.7,17.75,434.5,62.02,48.77
2018,6,13,7,30,833.0,72.0,2.6,18.5,486.0,72.01,57.09
2018,6,13,7,45,852.5,74.5,2.5,19.3,536.0,74.7,59.0
2018,6,13,8,0,872.0,77.0,2.4,20.1,586.0,77.26,60.78
2018,6,13,8,15,886.5,79.5,2.35,21.0,633.0,79.56,62.3
2018,6,13,8,30,901.0,82.0,2.3,21.9,680.0,81.72,63.7
2018,6,13,8,45,912.5,84.0,2.3,22.75,723.5,100.61,62.55
2018,6,13,9,0,924.0,86.0,2.3,23.6,767.0,160.49,87.65
2018,6,13,9,15,929.0,89.5,2.3,24.4,804.5,220.98,128.76
2018,6,13,9,30,934.0,93.0,2.3,25.2,842.0,281.27,176.68
2018,6,13,9,45,936.5,97.0,2.3,26.05,874.0,340.73,226.45
2018,6,13,10,0,939.0,101.0,2.3,26.9,906.0,399.22,275.51
2018,6,13,10,15,944.5,101.5,2.3,27.55,932.5,455.36,321.98
2018,6,13,10,30,950.0,102.0,2.3,28.2,959.0,510.34,366.18
2018,6,13,10,45,954.0,103.0,2.35,28.85,979.5,563.54,407.74
2018,6,13,11,0,958.0,104.0,2.4,29.5,1000.0,615.01,446.63
2018,6,13,11,15,959.5,104.5,2.5,30.0,1012.5,662.67,482.12
2018,6,13,11,30,961.0,105.0,2.6,30.5,1025.0,708.0,514.98
2018,6,13,11,45,962.0,105.0,2.7,31.0,1030.5,750.11,544.81
2018,6,13,12,0,963.0,105.0,2.8,31.5,1036.0,789.52,572.14
2018,6,13,12,15,960.5,106.5,2.95,31.8,1033.5,824.65,596.07
2018,6,13,12,30,958.0,108.0,3.1,32.1,1031.0,856.6,617.04
2018,6,13,12,45,952.5,110.0,3.3,32.35,1020.5,883.18,634.91
2018,6,13,13,0,947.0,112.0,3.5,32.6,1010.0,906.16,650.48
2018,6,13,13,15,943.5,111.0,3.7,32.5,993.0,924.51,664.05
2018,6,13,13,30,940.0,110.0,3.9,32.4,976.0,939.05,675.27
2018,6,13,13,45,934.5,109.0,4.15,32.25,952.0,947.91,683.33
2018,6,13,14,0,929.0,108.0,4.4,32.1,928.0,952.84,688.93
2018,6,13,14,15,922.0,107.0,4.6,31.7,898.0,952.48,691.63
2018,6,13,14,30,915.0,106.0,4.8,31.3,868.0,948.24,692.2
2018,6,13,14,45,906.0,104.5,5.0,30.9,832.0,937.89,689.02
2018,6,13,15,0,897.0,103.0,5.2,30.5,796.0,923.84,683.33
2018,6,13,15,15,886.0,101.0,5.2,30.5,755.0,903.93,671.29
2018,6,13,15,30,875.0,99.0,5.2,30.5,714.0,880.66,657.0
2018,6,13,15,45,861.0,96.0,5.45,29.15,669.0,850.59,642.88
2018,6,13,16,0,847.0,93.0,5.7,27.8,624.0,817.65,626.19
2018,6,13,16,15,829.5,90.0,5.75,26.9,576.0,787.69,609.13
2018,6,13,16,30,812.0,87.0,5.8,26.0,528.0,746.55,583.51
2018,6,13,16,45,789.0,83.5,5.8,25.1,478.0,698.84,552.25
2018,6,13,17,0,766.0,80.0,5.8,24.2,428.0,649.87,518.78
2018,6,13,17,15,735.0,75.5,5.75,23.2,377.0,593.54,477.66
2018,6,13,17,30,704.0,71.0,5.7,22.2,326.0,537.3,435.1
2018,6,13,17,45,661.0,65.5,5.6,21.25,276.0,476.19,386.74
2018,6,13,18,0,618.0,60.0,5.5,20.3,226.0,414.75,336.28
2018,6,13,18,15,553.0,53.5,5.4,19.35,179.0,344.24,276.62
2018,6,13,18,30,488.0,47.0,5.3,18.4,132.0,279.0,219.5
2018,6,13,18,45,387.0,38.0,5.2,17.5,92.5,203.73,153.43
2018,6,13,19,0,286.0,29.0,5.1,16.6,53.0,137.75,86.5
2018,6,13,19,15,161.5,17.0,5.05,16.0,29.0,54.89,0.0
2018,6,13,19,30,37.0,5.0,5.0,15.4,5.0,3.93,0.0
2018,6,13,19,45,18.5,2.5,5.0,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,14,4,45,61.0,8.5,4.15,10.5,10.5,6.69,0.0
2018,6,14,5,0,122.0,17.0,4.2,10.7,21.0,13.38,0.0
2018,6,14,5,15,249.0,28.5,4.2,11.15,54.0,23.49,11.75
2018,6,14,5,30,376.0,40.0,4.2,11.6,87.0,32.98,23.03
2018,6,14,5,45,462.0,47.0,4.25,12.1,130.5,38.58,28.66
2018,6,14,6,0,548.0,54.0,4.3,12.6,174.0,44.33,34.11
2018,6,14,6,15,604.0,60.0,4.25,13.1,223.5,49.09,38.49
2018,6,14,6,30,660.0,66.0,4.2,13.6,273.0,53.88,42.72
2018,6,14,6,45,699.5,70.5,4.15,14.05,324.0,62.07,49.87
2018,6,14,7,0,739.0,75.0,4.1,14.5,375.0,65.75,52.89
2018,6,14,7,15,768.0,78.5,4.0,15.0,426.5,68.46,54.99
2018,6,14,7,30,797.0,82.0,3.9,15.5,478.0,71.14,57.03
2018,6,14,7,45,819.5,84.5,3.85,16.0,528.0,72.94,58.27
2018,6,14,8,0,842.0,87.0,3.8,16.5,578.0,74.69,59.47
2018,6,14,8,15,858.5,89.5,3.75,17.05,625.5,84.95,67.96
2018,6,14,8,30,875.0,92.0,3.7,17.6,673.0,86.96,69.32
2018,6,14,8,45,888.5,94.0,3.65,18.15,717.0,104.5,67.86
2018,6,14,9,0,902.0,96.0,3.6,18.7,761.0,163.28,92.79
2018,6,14,9,15,913.0,97.0,3.6,19.25,800.0,222.03,133.27
2018,6,14,9,30,924.0,98.0,3.6,19.8,839.0,281.23,181.41
2018,6,14,9,45,933.5,98.0,3.65,20.35,872.5,339.54,231.76
2018,6,14,10,0,943.0,98.0,3.7,20.9,906.0,397.6,282.36
2018,6,14,10,15,948.5,98.5,3.8,21.35,933.0,453.91,331.14
2018,6,14,10,30,954.0,99.0,3.9,21.8,960.0,509.07,377.81
2018,6,14,10,45,958.5,99.5,4.0,22.25,980.5,562.33,421.71
2018,6,14,11,0,963.0,100.0,4.1,22.7,1001.0,613.89,463.02
2018,6,14,11,15,965.5,100.5,4.25,22.95,1014.5,662.35,501.38
2018,6,14,11,30,968.0,101.0,4.4,23.2,1028.0,708.54,537.15
2018,6,14,11,45,968.5,101.5,4.55,23.45,1033.5,750.94,569.65
2018,6,14,12,0,969.0,102.0,4.7,23.7,1039.0,790.59,599.61
2018,6,14,12,15,967.0,103.0,4.85,23.7,1036.5,825.88,625.8
2018,6,14,12,30,965.0,104.0,5.0,23.7,1034.0,857.99,648.99
2018,6,14,12,45,961.5,105.0,5.1,23.75,1024.5,885.52,668.62
2018,6,14,13,0,958.0,106.0,5.2,23.8,1015.0,909.48,685.85
2018,6,14,13,15,955.0,105.0,5.3,23.6,998.0,928.4,700.39
2018,6,14,13,30,952.0,104.0,5.4,23.4,981.0,943.47,712.44
2018,6,14,13,45,947.0,103.0,5.5,23.2,957.5,952.86,720.71
2018,6,14,14,0,942.0,102.0,5.6,23.0,934.0,958.27,726.4
2018,6,14,14,15,936.0,100.5,5.6,22.7,904.0,958.33,728.19
2018,6,14,14,30,930.0,99.0,5.6,22.4,874.0,954.45,727.4
2018,6,14,14,45,922.5,97.5,5.65,22.1,838.5,945.33,723.4
2018,6,14,15,0,915.0,96.0,5.7,21.8,803.0,932.45,716.85
2018,6,14,15,15,904.5,93.5,5.7,21.8,762.0,912.2,704.02
2018,6,14,15,30,894.0,91.0,5.7,21.8,721.0,888.5,688.79
2018,6,14,15,45,881.0,88.5,5.55,21.05,676.0,859.4,670.87
2018,6,14,16,0,868.0,86.0,5.4,20.3,631.0,827.34,650.69
2018,6,14,16,15,851.5,83.5,5.3,19.85,583.0,789.74,625.75
2018,6,14,16,30,835.0,81.0,5.2,19.4,535.0,757.5,604.54
2018,6,14,16,45,812.5,77.5,5.1,19.0,484.5,709.47,571.0
2018,6,14,17,0,790.0,74.0,5.0,18.6,434.0,660.11,535.76
2018,6,14,17,15,758.5,70.5,4.95,18.05,382.5,603.76,493.26
2018,6,14,17,30,727.0,67.0,4.9,17.5,331.0,547.48,449.42
2018,6,14,17,45,683.5,61.5,4.8,16.95,280.0,482.53,396.97
2018,6,14,18,0,640.0,56.0,4.7,16.4,229.0,421.99,346.15
2018,6,14,18,15,573.5,50.5,4.55,15.75,181.5,350.95,285.08
2018,6,14,18,30,507.0,45.0,4.4,15.1,134.0,285.28,226.76
2018,6,14,18,45,402.5,37.0,4.25,14.5,94.0,208.78,158.9
2018,6,14,19,0,298.0,29.0,4.1,13.9,54.0,142.12,91.2
2018,6,14,19,15,168.5,17.0,4.05,13.55,29.5,56.79,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.2,5.0,11.87,0.0
2018,6,14,19,45,19.5,2.5,4.0,12.8,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,15,4,45,57.0,8.5,3.9,10.5,10.5,6.69,0.0
2018,6,15,5,0,114.0,17.0,4.0,10.7,21.0,13.38,0.0
2018,6,15,5,15,238.5,28.5,4.15,11.2,53.0,23.45,11.69
2018,6,15,5,30,363.0,40.0,4.3,11.7,85.0,32.91,22.96
2018,6,15,5,45,449.5,47.5,4.45,12.15,128.5,38.9,28.93
2018,6,15,6,0,536.0,55.0,4.6,12.6,172.0,45.0,34.7
2018,6,15,6,15,592.0,60.5,4.65,13.2,220.5,49.33,38.68
2018,6,15,6,30,648.0,66.0,4.7,13.8,269.0,53.72,42.54
2018,6,15,6,45,687.5,70.5,4.7,14.35,319.5,57.17,45.45
2018,6,15,7,0,727.0,75.0,4.7,14.9,370.0,65.54,52.63
2018,6,15,7,15,754.5,78.0,4.75,15.35,420.0,67.84,54.37
2018,6,15,7,30,782.0,81.0,4.8,15.8,470.0,70.12,56.08
2018,6,15,7,45,803.0,84.5,4.85,16.3,519.0,72.56,57.88
2018,6,15,8,0,824.0,88.0,4.9,16.8,568.0,74.9,59.59
2018,6,15,8,15,839.5,90.5,4.9,17.25,614.0,85.04,68.01
2018,6,15,8,30,855.0,93.0,4.9,17.7,660.0,86.98,69.34
2018,6,15,8,45,866.5,95.5,4.95,18.1,702.5,103.46,67.98
2018,6,15,9,0,878.0,98.0,5.0,18.5,745.0,160.99,92.27
2018,6,15,9,15,879.0,104.0,5.05,18.85,780.5,219.7,133.46
2018,6,15,9,30,880.0,110.0,5.1,19.2,816.0,277.81,181.49
2018,6,15,9,45,891.5,110.0,5.1,19.55,850.0,334.32,230.72
2018,6,15,10,0,903.0,110.0,5.1,19.9,884.0,390.86,280.6
2018,6,15,10,15,909.5,111.0,5.2,20.1,911.0,445.86,329.17
2018,6,15,10,30,916.0,112.0,5.3,20.3,938.0,499.89,375.98
2018,6,15,10,45,920.5,113.0,5.35,20.5,958.5,551.73,419.89
2018,6,15,11,0,925.0,114.0,5.4,20.7,979.0,601.97,461.4
2018,6,15,11,15,928.5,113.5,5.5,20.75,992.0,648.74,499.72
2018,6,15,11,30,932.0,113.0,5.6,20.8,1005.0,693.42,535.64
2018,6,15,11,45,934.0,112.5,5.65,20.8,1011.0,734.82,568.37
2018,6,15,12,0,936.0,112.0,5.7,20.8,1017.0,773.7,598.67
2018,6,15,12,15,935.0,112.5,5.85,20.65,1015.5,808.41,625.81
2018,6,15,12,30,934.0,113.0,6.0,20.5,1014.0,840.11,649.64
2018,6,15,12,45,930.5,114.0,6.1,20.4,1004.5,867.0,669.72
2018,6,15,13,0,927.0,115.0,6.2,20.3,995.0,890.44,687.43
2018,6,15,13,15,925.0,114.0,6.25,20.05,979.5,909.84,702.54
2018,6,15,13,30,923.0,113.0,6.3,19.8,964.0,925.55,715.15
2018,6,15,13,45,919.5,111.0,6.35,19.55,941.0,935.23,723.61
2018,6,15,14,0,916.0,109.0,6.4,19.3,918.0,941.03,729.46
2018,6,15,14,15,910.5,107.5,6.4,18.9,889.0,941.62,731.91
2018,6,15,14,30,905.0,106.0,6.4,18.5,860.0,938.36,731.75
2018,6,15,14,45,898.0,103.5,6.4,18.15,825.0,928.95,727.16
2018,6,15,15,0,891.0,101.0,6.4,17.8,790.0,915.83,719.98
2018,6,15,15,15,880.0,99.0,6.4,17.8,750.0,896.07,707.07
2018,6,15,15,30,869.0,97.0,6.4,17.8,710.0,872.98,691.77
2018,6,15,15,45,857.0,93.5,6.25,17.0,665.5,844.27,673.75
2018,6,15,16,0,845.0,90.0,6.1,16.2,621.0,812.61,653.39
2018,6,15,16,15,830.5,86.0,6.0,15.9,574.0,783.91,634.07
2018,6,15,16,30,816.0,82.0,5.9,15.6,527.0,744.02,606.04
2018,6,15,16,45,795.5,78.0,5.75,15.25,477.5,697.57,572.56
2018,6,15,17,0,775.0,74.0,5.6,14.9,428.0,649.71,537.24
2018,6,15,17,15,744.0,70.5,5.45,14.55,377.5,594.33,493.84
2018,6,15,17,30,713.0,67.0,5.3,14.2,327.0,539.01,449.27
2018,6,15,17,45,669.5,62.0,5.15,13.8,277.0,475.27,396.54
2018,6,15,18,0,626.0,57.0,5.0,13.4,227.0,416.03,345.73
2018,6,15,18,15,557.0,52.0,4.8,12.95,180.0,345.01,283.63
2018,6,15,18,30,488.0,47.0,4.6,12.5,133.0,279.53,224.69
2018,6,15,18,45,380.5,39.0,4.4,12.05,93.5,202.72,156.02
2018,6,15,19,0,273.0,31.0,4.2,11.6,54.0,136.13,89.09
2018,6,15,19,15,153.0,18.5,4.1,11.35,30.0,54.08,0.0
2018,6,15,19,30,33.0,6.0,4.0,11.1,6.0,11.46,0.0
2018,6,15,19,45,16.5,3.0,3.9,10.85,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,16,4,45,49.0,8.0,1.9,10.65,10.0,6.29,0.0
2018,6,16,5,0,98.0,16.0,2.1,10.9,20.0,12.59,0.0
2018,6,16,5,15,218.0,29.0,2.2,11.3,52.0,22.1,10.66
2018,6,16,5,30,338.0,42.0,2.3,11.7,84.0,34.47,24.33
2018,6,16,5,45,429.0,49.5,2.4,12.1,127.5,40.38,30.27
2018,6,16,6,0,520.0,57.0,2.5,12.5,171.0,46.42,36.01
2018,6,16,6,15,578.0,63.0,2.5,13.0,219.5,51.07,40.28
2018,6,16,6,30,636.0,69.0,2.5,13.5,268.0,55.75,44.42
2018,6,16,6,45,678.5,73.0,2.5,14.0,319.0,58.8,46.98
2018,6,16,7,0,721.0,77.0,2.5,14.5,370.0,66.95,53.95
2018,6,16,7,15,749.5,81.0,2.45,15.15,420.5,69.93,56.24
2018,6,16,7,30,778.0,85.0,2.4,15.8,471.0,72.86,58.45
2018,6,16,7,45,800.5,87.5,2.4,16.4,520.5,74.54,59.56
2018,6,16,8,0,823.0,90.0,2.4,17.0,570.0,76.19,60.63
2018,6,16,8,15,839.0,93.0,2.45,17.65,616.5,77.93,61.76
2018,6,16,8,30,855.0,96.0,2.5,18.3,663.0,88.73,70.61
2018,6,16,8,45,868.0,97.5,2.5,18.95,705.5,103.82,68.51
2018,6,16,9,0,881.0,99.0,2.5,19.6,748.0,161.02,91.7
2018,6,16,9,15,889.0,102.0,2.6,20.2,786.0,219.25,131.37
2018,6,16,9,30,897.0,105.0,2.7,20.8,824.0,277.65,178.41
2018,6,16,9,45,902.0,108.5,2.8,21.4,856.5,335.44,227.82
2018,6,16,10,0,907.0,112.0,2.9,22.0,889.0,392.6,277.12
2018,6,16,10,15,913.5,112.5,3.05,22.45,916.0,447.53,324.23
2018,6,16,10,30,920.0,113.0,3.2,22.9,943.0,501.46,369.47
2018,6,16,10,45,925.5,113.0,3.35,23.35,963.5,553.34,411.95
2018,6,16,11,0,931.0,113.0,3.5,23.8,984.0,603.69,452.06
2018,6,16,11,15,934.0,113.5,3.7,24.1,997.5,651.17,489.41
2018,6,16,11,30,937.0,114.0,3.9,24.4,1011.0,696.53,524.33
2018,6,16,11,45,938.5,114.0,4.1,24.65,1017.0,738.21,555.99
2018,6,16,12,0,940.0,114.0,4.3,24.9,1023.0,777.34,585.27
2018,6,16,12,15,939.0,114.5,4.55,24.95,1021.5,812.26,611.57
2018,6,16,12,30,938.0,115.0,4.8,25.0,1020.0,844.17,634.94
2018,6,16,12,45,935.0,115.5,5.05,25.0,1010.5,871.24,655.18
2018,6,16,13,0,932.0,116.0,5.3,25.0,1001.0,894.86,673.13
2018,6,16,13,15,929.0,115.5,5.5,24.8,985.0,914.02,688.37
2018,6,16,13,30,926.0,115.0,5.7,24.6,969.0,929.46,701.19
2018,6,16,13,45,922.0,113.5,5.95,24.35,946.0,939.29,710.71
2018,6,16,14,0,918.0,112.0,6.2,24.1,923.0,945.25,717.65
2018,6,16,14,15,911.5,111.0,6.35,23.6,894.0,945.54,720.95
2018,6,16,14,30,905.0,110.0,6.5,23.1,865.0,941.99,721.68
2018,6,16,14,45,897.0,108.0,6.65,22.65,830.0,932.32,718.01
2018,6,16,15,0,889.0,106.0,6.8,22.2,795.0,918.95,711.76
2018,6,16,15,15,877.5,104.5,6.8,22.2,754.5,899.43,699.19
2018,6,16,15,30,866.0,103.0,6.8,22.2,714.0,876.6,684.28
2018,6,16,15,45,853.5,100.0,6.95,20.9,670.0,848.2,669.29
2018,6,16,16,0,841.0,97.0,7.1,19.6,626.0,826.05,658.63
2018,6,16,16,15,825.5,94.0,7.1,18.9,579.5,789.05,634.5
2018,6,16,16,30,810.0,91.0,7.1,18.2,533.0,749.72,608.24
2018,6,16,16,45,787.5,87.0,7.1,17.55,483.0,702.0,574.87
2018,6,16,17,0,765.0,83.0,7.1,16.9,433.0,652.97,539.2
2018,6,16,17,15,732.0,79.0,7.0,16.25,382.0,595.96,495.05
2018,6,16,17,30,699.0,75.0,6.9,15.6,331.0,541.98,451.93
2018,6,16,17,45,651.5,70.5,6.8,14.95,280.5,477.17,398.52
2018,6,16,18,0,604.0,66.0,6.7,14.3,230.0,414.77,345.33
2018,6,16,18,15,532.0,59.5,6.45,13.75,182.5,341.32,281.13
2018,6,16,18,30,460.0,53.0,6.2,13.2,135.0,273.65,220.4
2018,6,16,18,45,350.0,43.0,5.95,12.65,94.5,195.0,150.38
2018,6,16,19,0,240.0,33.0,5.7,12.1,54.0,128.55,84.9
2018,6,16,19,15,132.5,19.5,5.6,11.8,30.0,49.65,0.0
2018,6,16,19,30,25.0,6.0,5.5,11.5,6.0,9.84,0.0
2018,6,16,19,45,12.5,3.0,5.35,11.15,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,11.6,9.0,6.29,0.0
2018,6,17,5,0,58.0,16.0,2.2,11.7,18.0,12.59,0.0
2018,6,17,5,15,157.5,31.5,2.25,12.0,48.5,23.69,11.72
2018,6,17,5,30,257.0,47.0,2.3,12.3,79.0,35.3,24.97
2018,6,17,5,45,347.5,57.0,2.35,12.55,121.0,43.02,32.54
2018,6,17,6,0,438.0,67.0,2.4,12.8,163.0,53.62,42.37
2018,6,17,6,15,494.5,75.5,2.45,13.05,209.5,59.73,48.01
2018,6,17,6,30,551.0,84.0,2.5,13.3,256.0,65.78,53.39
2018,6,17,6,45,580.5,93.0,2.5,13.55,302.5,71.69,58.51
2018,6,17,7,0,610.0,102.0,2.5,13.8,349.0,77.38,63.32
2018,6,17,7,15,652.5,105.5,2.45,14.1,401.5,79.31,64.72
2018,6,17,7,30,695.0,109.0,2.4,14.4,454.0,81.28,66.15
2018,6,17,7,45,683.5,123.5,2.35,14.65,491.5,89.08,72.63
2018,6,17,8,0,672.0,138.0,2.3,14.9,529.0,96.28,78.53
2018,6,17,8,15,650.0,156.0,2.25,15.55,559.5,104.74,85.32
2018,6,17,8,30,628.0,174.0,2.2,16.2,590.0,112.45,91.41
2018,6,17,8,45,700.0,159.5,2.15,16.8,651.5,115.28,80.86
2018,6,17,9,0,772.0,145.0,2.1,17.4,713.0,168.9,102.93
2018,6,17,9,15,782.0,148.0,2.0,17.95,749.5,222.5,139.42
2018,6,17,9,30,792.0,151.0,1.9,18.5,786.0,276.73,182.76
2018,6,17,9,45,826.5,141.0,1.85,19.05,827.5,329.76,226.82
2018,6,17,10,0,861.0,131.0,1.8,19.6,869.0,388.02,275.5
2018,6,17,10,15,876.0,128.5,1.8,20.0,899.0,442.15,321.21
2018,6,17,10,30,891.0,126.0,1.8,20.4,929.0,496.18,365.72
2018,6,17,10,45,897.0,125.5,1.8,20.8,949.5,546.69,406.39
2018,6,17,11,0,903.0,125.0,1.8,21.2,970.0,595.76,444.68
2018,6,17,11,15,906.5,125.0,1.85,21.6,983.0,642.07,480.05
2018,6,17,11,30,910.0,125.0,1.9,22.0,996.0,686.36,512.99
2018,6,17,11,45,913.0,124.0,1.95,22.4,1002.5,727.43,542.85
2018,6,17,12,0,916.0,123.0,2.0,22.8,1009.0,766.13,570.38
2018,6,17,12,15,916.0,122.5,2.05,23.1,1007.5,800.4,594.52
2018,6,17,12,30,916.0,122.0,2.1,23.4,1006.0,831.77,615.08
2018,6,17,12,45,915.0,122.0,2.15,23.7,998.0,859.65,633.26
2018,6,17,13,0,914.0,122.0,2.2,24.0,990.0,884.22,649.25
2018,6,17,13,15,912.0,120.0,2.25,24.2,974.0,902.76,661.56
2018,6,17,13,30,910.0,118.0,2.3,24.4,958.0,917.6,671.56
2018,6,17,13,45,906.5,116.5,2.35,24.55,935.5,927.8,678.78
2018,6,17,14,0,903.0,115.0,2.4,24.7,913.0,934.18,683.66
2018,6,17,14,15,897.0,113.0,2.45,24.8,884.0,934.01,684.52
2018,6,17,14,30,891.0,111.0,2.5,24.9,855.0,930.01,683.05
2018,6,17,14,45,883.5,108.5,2.55,24.95,820.0,920.41,678.16
2018,6,17,15,0,876.0,106.0,2.6,25.0,785.0,907.14,670.95
2018,6,17,15,15,864.5,104.0,2.6,25.0,745.0,887.3,659.17
2018,6,17,15,30,853.0,102.0,2.6,25.0,705.0,864.19,645.26
2018,6,17,15,45,839.0,99.0,2.75,24.8,660.5,834.79,628.58
2018,6,17,16,0,825.0,96.0,2.9,24.6,616.0,811.7,616.02
2018,6,17,16,15,806.0,93.0,3.05,24.3,568.0,772.36,591.98
2018,6,17,16,30,787.0,90.0,3.2,24.0,520.0,730.95,566.0
2018,6,17,16,45,762.0,86.5,3.3,23.7,470.5,682.74,534.23
2018,6,17,17,0,737.0,83.0,3.4,23.4,421.0,633.47,500.24
2018,6,17,17,15,703.0,79.0,3.6,22.75,370.5,579.48,461.71
2018,6,17,17,30,669.0,75.0,3.8,22.1,320.0,523.57,420.16
2018,6,17,17,45,621.5,69.5,3.95,21.45,270.5,459.0,369.97
2018,6,17,18,0,574.0,64.0,4.1,20.8,221.0,397.01,319.81
2018,6,17,18,15,506.5,57.5,4.25,19.85,175.0,327.34,261.92
2018,6,17,18,30,439.0,51.0,4.4,18.9,129.0,263.13,206.66
2018,6,17,18,45,340.5,41.0,4.5,17.9,90.5,190.1,143.46
2018,6,17,19,0,242.0,31.0,4.6,16.9,52.0,127.05,82.73
2018,6,17,19,15,136.0,18.0,4.65,16.15,28.5,49.47,0.0
2018,6,17,19,30,30.0,5.0,4.7,15.4,5.0,10.09,0.0
2018,6,17,19,45,15.0,2.5,4.75,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,18,4,45,38.5,6.5,2.55,11.3,8.0,5.11,0.0
2018,6,18,5,0,77.0,13.0,2.8,11.6,16.0,10.23,0.0
2018,6,18,5,15,164.5,25.5,2.9,12.15,42.5,19.39,8.48
2018,6,18,5,30,252.0,38.0,3.0,12.7,69.0,28.9,19.39
2018,6,18,5,45,229.5,49.5,3.1,13.25,87.5,36.94,27.07
2018,6,18,6,0,207.0,61.0,3.2,13.8,106.0,44.57,34.15
2018,6,18,6,15,121.0,86.5,3.15,14.35,114.5,62.92,50.59
2018,6,18,6,30,35.0,112.0,3.1,14.9,123.0,79.5,65.19
2018,6,18,6,45,119.5,135.0,3.05,15.45,182.0,93.65,77.37
2018,6,18,7,0,204.0,158.0,3.0,16.0,241.0,109.06,90.41
2018,6,18,7,15,300.5,164.5,2.95,16.65,304.5,111.52,92.0
2018,6,18,7,30,397.0,171.0,2.9,17.3,368.0,112.73,92.49
2018,6,18,7,45,575.5,139.5,2.85,17.9,457.5,97.03,78.51
2018,6,18,8,0,754.0,108.0,2.8,18.5,547.0,86.46,69.05
2018,6,18,8,15,787.5,106.0,2.75,19.1,597.5,84.89,67.34
2018,6,18,8,30,821.0,104.0,2.7,19.7,648.0,83.53,65.82
2018,6,18,8,45,835.5,106.0,2.7,20.25,690.5,96.4,63.67
2018,6,18,9,0,850.0,108.0,2.7,20.8,733.0,161.33,93.06
2018,6,18,9,15,857.0,111.5,2.75,21.35,770.0,217.95,131.19
2018,6,18,9,30,864.0,115.0,2.8,21.9,807.0,274.64,176.53
2018,6,18,9,45,867.5,119.5,2.85,22.45,838.5,330.82,224.32
2018,6,18,10,0,871.0,124.0,2.9,23.0,870.0,386.25,271.94
2018,6,18,10,15,878.0,125.0,3.0,23.5,897.0,439.88,317.56
2018,6,18,10,30,885.0,126.0,3.1,24.0,924.0,492.66,361.43
2018,6,18,10,45,890.5,126.5,3.15,24.45,944.5,543.29,402.45
2018,6,18,11,0,896.0,127.0,3.2,24.9,965.0,592.48,441.16
2018,6,18,11,15,899.5,127.0,3.35,25.3,978.5,638.51,476.88
2018,6,18,11,30,903.0,127.0,3.5,25.7,992.0,682.56,510.26
2018,6,18,11,45,899.5,130.5,3.6,26.1,996.5,722.24,539.54
2018,6,18,12,0,896.0,134.0,3.7,26.5,1001.0,759.22,566.28
2018,6,18,12,15,898.5,132.0,3.85,26.6,1000.0,793.81,591.88
2018,6,18,12,30,901.0,130.0,4.0,26.7,999.0,825.67,614.28
2018,6,18,12,45,840.0,167.5,4.15,26.85,972.0,848.49,630.11
2018,6,18,13,0,779.0,205.0,4.3,27.0,945.0,853.98,633.78
2018,6,18,13,15,785.0,197.5,4.45,26.95,932.5,874.05,649.02
2018,6,18,13,30,791.0,190.0,4.6,26.9,920.0,890.76,661.64
2018,6,18,13,45,730.0,220.5,4.7,26.85,881.5,888.6,660.89
2018,6,18,14,0,669.0,251.0,4.8,26.8,843.0,872.37,649.99
2018,6,18,14,15,774.5,183.0,4.85,26.6,846.5,902.45,674.26
2018,6,18,14,30,880.0,115.0,4.9,26.4,850.0,923.74,690.49
2018,6,18,14,45,866.5,115.0,4.95,26.2,813.5,911.34,683.88
2018,6,18,15,0,853.0,115.0,5.0,26.0,777.0,895.48,675.13
2018,6,18,15,15,852.5,108.0,5.0,26.0,740.0,880.74,666.37
2018,6,18,15,30,852.0,101.0,5.0,26.0,703.0,862.29,655.07
2018,6,18,15,45,838.5,98.0,5.05,25.2,659.0,833.37,638.78
2018,6,18,16,0,825.0,95.0,5.1,24.4,615.0,810.7,626.77
2018,6,18,16,15,808.0,91.5,5.15,23.85,568.0,772.45,602.64
2018,6,18,16,30,791.0,88.0,5.2,23.3,521.0,732.01,576.54
2018,6,18,16,45,768.0,84.0,5.2,22.75,471.5,684.65,544.52
2018,6,18,17,0,745.0,80.0,5.2,22.2,422.0,636.09,510.39
2018,6,18,17,15,713.5,75.5,5.15,21.5,372.0,580.45,469.08
2018,6,18,17,30,682.0,71.0,5.1,20.8,322.0,527.32,428.3
2018,6,18,17,45,638.0,66.0,5.0,20.1,273.0,464.86,378.55
2018,6,18,18,0,594.0,61.0,4.9,19.4,224.0,404.63,328.82
2018,6,18,18,15,530.5,54.5,4.75,18.7,178.0,336.0,270.56
2018,6,18,18,30,467.0,48.0,4.6,18.0,132.0,272.51,214.93
2018,6,18,18,45,370.0,39.0,4.4,17.25,93.0,199.63,151.11
2018,6,18,19,0,273.0,30.0,4.2,16.5,54.0,136.91,89.93
2018,6,18,19,15,154.5,18.0,4.1,16.05,30.0,67.08,0.0
2018,6,18,19,30,36.0,6.0,4.0,15.6,6.0,12.14,0.0
2018,6,18,19,45,18.0,3.0,3.85,15.15,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,19,4,45,63.5,8.0,2.9,11.3,10.0,0.0,0.0
2018,6,19,5,0,127.0,16.0,3.0,11.5,20.0,12.59,0.0
2018,6,19,5,15,229.0,27.0,3.0,11.9,49.5,22.16,10.41
2018,6,19,5,30,331.0,38.0,3.0,12.3,79.0,31.1,21.3
2018,6,19,5,45,435.0,44.5,3.0,12.75,123.5,36.4,26.65
2018,6,19,6,0,539.0,51.0,3.0,13.2,168.0,41.93,31.89
2018,6,19,6,15,566.0,59.5,3.0,13.55,210.5,48.3,37.72
2018,6,19,6,30,593.0,68.0,3.0,13.9,253.0,54.46,43.2
2018,6,19,6,45,609.5,79.5,3.0,14.25,298.5,62.39,50.12
2018,6,19,7,0,626.0,91.0,3.0,14.6,344.0,69.93,56.57
2018,6,19,7,15,703.0,85.0,3.0,14.9,404.5,66.48,53.27
2018,6,19,7,30,780.0,79.0,3.0,15.2,465.0,68.7,54.96
2018,6,19,7,45,801.5,82.0,3.0,15.55,514.5,70.85,56.56
2018,6,19,8,0,823.0,85.0,3.0,15.9,564.0,72.93,58.09
2018,6,19,8,15,841.0,86.5,3.0,16.55,610.5,82.66,66.12
2018,6,19,8,30,859.0,88.0,3.0,17.2,657.0,84.14,67.01
2018,6,19,8,45,873.0,90.0,3.0,17.85,700.5,97.13,65.09
2018,6,19,9,0,887.0,92.0,3.0,18.5,744.0,154.85,87.58
2018,6,19,9,15,899.0,92.5,3.0,19.25,783.0,212.42,126.21
2018,6,19,9,30,911.0,93.0,3.0,20.0,822.0,270.56,172.87
2018,6,19,9,45,921.0,93.0,3.05,20.8,856.0,328.14,222.11
2018,6,19,10,0,931.0,93.0,3.1,21.6,890.0,385.58,271.67
2018,6,19,10,15,936.5,94.0,3.15,22.25,917.0,441.53,319.6
2018,6,19,10,30,942.0,95.0,3.2,22.9,944.0,496.38,365.39
2018,6,19,10,45,946.5,95.5,3.25,23.5,964.5,549.03,408.19
2018,6,19,11,0,951.0,96.0,3.3,24.1,985.0,600.04,448.36
2018,6,19,11,15,953.5,96.5,3.35,24.55,998.5,647.98,485.34
2018,6,19,11,30,956.0,97.0,3.4,25.0,1012.0,693.71,519.66
2018,6,19,11,45,957.5,97.0,3.45,25.45,1018.5,735.98,550.64
2018,6,19,12,0,959.0,97.0,3.5,25.9,1025.0,775.63,579.05
2018,6,19,12,15,955.5,99.0,3.6,26.15,1022.5,810.34,603.38
2018,6,19,12,30,952.0,101.0,3.7,26.4,1020.0,841.85,624.58
2018,6,19,12,45,945.5,105.5,3.8,26.7,1011.0,869.71,643.16
2018,6,19,13,0,939.0,110.0,3.9,27.0,1002.0,894.03,659.37
2018,6,19,13,15,937.0,109.0,4.0,27.05,986.5,913.77,673.21
2018,6,19,13,30,935.0,108.0,4.1,27.1,971.0,929.78,684.68
2018,6,19,13,45,931.5,106.5,4.2,27.15,948.5,940.18,692.53
2018,6,19,14,0,928.0,105.0,4.3,27.2,926.0,946.68,697.92
2018,6,19,14,15,922.0,103.0,4.45,27.0,896.5,946.53,699.96
2018,6,19,14,30,916.0,101.0,4.6,26.8,867.0,942.47,699.6
2018,6,19,14,45,908.0,99.5,4.7,26.6,832.0,933.27,695.85
2018,6,19,15,0,900.0,98.0,4.8,26.4,797.0,920.36,689.65
2018,6,19,15,15,889.5,96.0,4.8,26.4,756.5,901.13,677.92
2018,6,19,15,30,879.0,94.0,4.8,26.4,716.0,878.5,663.92
2018,6,19,15,45,865.5,91.5,4.9,25.5,671.5,849.57,648.46
2018,6,19,16,0,852.0,89.0,5.0,24.6,627.0,817.74,630.66
2018,6,19,16,15,835.0,86.0,5.05,23.9,579.5,779.88,607.37
2018,6,19,16,30,818.0,83.0,5.1,23.2,532.0,747.52,587.69
2018,6,19,16,45,795.0,80.0,5.15,22.45,482.0,700.46,556.71
2018,6,19,17,0,772.0,77.0,5.2,21.7,432.0,652.13,523.75
2018,6,19,17,15,741.0,73.0,5.15,20.75,381.5,596.38,482.89
2018,6,19,17,30,710.0,69.0,5.1,19.8,331.0,540.69,440.59
2018,6,19,17,45,667.5,64.0,5.1,18.8,281.0,479.98,392.73
2018,6,19,18,0,625.0,59.0,5.1,17.8,231.0,419.2,342.86
2018,6,19,18,15,561.5,53.0,4.95,16.95,184.0,349.64,283.55
2018,6,19,18,30,498.0,47.0,4.8,16.1,137.0,285.14,226.67
2018,6,19,18,45,400.0,38.5,4.7,15.3,97.0,210.73,160.94
2018,6,19,19,0,302.0,30.0,4.6,14.5,57.0,146.45,97.66
2018,6,19,19,15,172.0,18.0,4.55,14.1,31.5,72.01,0.0
2018,6,19,19,30,42.0,6.0,4.5,13.7,6.0,13.4,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,4,45,75.5,8.0,3.55,10.2,10.5,0.0,0.0
2018,6,20,5,0,151.0,16.0,3.7,10.4,21.0,12.59,0.0
2018,6,20,5,15,283.5,26.0,3.8,10.95,54.0,21.49,9.86
2018,6,20,5,30,416.0,36.0,3.9,11.5,87.0,29.89,20.31
2018,6,20,5,45,498.0,42.0,3.95,12.0,130.5,34.86,25.35
2018,6,20,6,0,580.0,48.0,4.0,12.5,174.0,40.0,30.24
2018,6,20,6,15,634.0,53.5,4.05,13.1,223.5,48.27,37.75
2018,6,20,6,30,688.0,59.0,4.1,13.7,273.0,53.19,42.09
2018,6,20,6,45,726.0,62.5,4.15,14.25,324.0,56.32,44.72
2018,6,20,7,0,764.0,66.0,4.2,14.8,375.0,59.48,47.29
2018,6,20,7,15,791.0,69.5,4.2,15.45,426.5,62.42,49.6
2018,6,20,7,30,818.0,73.0,4.2,16.1,478.0,65.32,51.82
2018,6,20,7,45,839.0,75.5,4.2,16.7,528.0,75.01,59.92
2018,6,20,8,0,860.0,78.0,4.2,17.3,578.0,77.57,61.78
2018,6,20,8,15,876.0,80.5,4.15,17.9,625.5,79.89,63.41
2018,6,20,8,30,892.0,83.0,4.1,18.5,673.0,82.06,64.92
2018,6,20,8,45,904.5,85.0,4.05,19.1,717.0,94.64,63.03
2018,6,20,9,0,917.0,87.0,4.0,19.7,761.0,154.03,85.71
2018,6,20,9,15,920.0,92.0,4.0,20.3,798.5,214.68,126.8
2018,6,20,9,30,923.0,97.0,4.0,20.9,836.0,274.95,175.51
2018,6,20,9,45,922.5,104.0,4.05,21.55,868.0,334.9,227.06
2018,6,20,10,0,922.0,111.0,4.1,22.2,900.0,393.63,278.04
2018,6,20,10,15,928.5,112.0,4.15,22.55,928.0,449.74,326.49
2018,6,20,10,30,935.0,113.0,4.2,22.9,956.0,504.87,373.04
2018,6,20,10,45,939.5,114.0,4.3,23.3,977.0,557.78,416.66
2018,6,20,11,0,944.0,115.0,4.4,23.7,998.0,609.07,457.82
2018,6,20,11,15,948.0,114.5,4.55,23.9,1011.5,657.17,496.18
2018,6,20,11,30,952.0,114.0,4.7,24.1,1025.0,703.18,532.15
2018,6,20,11,45,954.5,113.5,4.8,24.25,1032.0,745.91,564.94
2018,6,20,12,0,957.0,113.0,4.9,24.4,1039.0,786.11,595.31
2018,6,20,12,15,958.0,113.0,5.0,24.4,1038.5,822.88,622.78
2018,6,20,12,30,959.0,113.0,5.1,24.4,1038.0,856.7,646.83
2018,6,20,12,45,958.5,112.0,5.2,24.4,1029.5,885.3,667.29
2018,6,20,13,0,958.0,111.0,5.3,24.4,1021.0,910.43,685.42
2018,6,20,13,15,955.5,110.0,5.4,24.2,1005.0,930.21,700.52
2018,6,20,13,30,953.0,109.0,5.5,24.0,989.0,946.18,713.14
2018,6,20,13,45,949.0,107.5,5.55,23.8,966.0,956.45,721.68
2018,6,20,14,0,945.0,106.0,5.6,23.6,943.0,962.74,727.64
2018,6,20,14,15,939.5,104.5,5.6,23.3,913.5,963.7,730.04
2018,6,20,14,30,934.0,103.0,5.6,23.0,884.0,960.71,729.87
2018,6,20,14,45,926.0,101.5,5.65,22.7,848.5,951.55,725.86
2018,6,20,15,0,918.0,100.0,5.7,22.4,813.0,938.62,719.3
2018,6,20,15,15,907.5,98.0,5.7,22.4,772.0,919.27,707.16
2018,6,20,15,30,897.0,96.0,5.7,22.4,731.0,896.47,692.63
2018,6,20,15,45,883.5,93.0,5.6,21.6,685.5,866.74,674.75
2018,6,20,16,0,870.0,90.0,5.5,20.8,640.0,834.04,654.56
2018,6,20,16,15,853.5,87.0,5.45,20.2,592.0,796.17,630.1
2018,6,20,16,30,837.0,84.0,5.4,19.6,544.0,763.74,609.36
2018,6,20,16,45,815.0,80.5,5.35,19.05,493.0,716.26,576.79
2018,6,20,17,0,793.0,77.0,5.3,18.5,442.0,667.37,542.37
2018,6,20,17,15,763.0,72.5,5.15,17.85,390.5,610.92,499.7
2018,6,20,17,30,733.0,68.0,5.0,17.2,339.0,554.4,455.64
2018,6,20,17,45,691.0,63.0,4.9,16.6,288.0,490.68,404.3
2018,6,20,18,0,649.0,58.0,4.8,16.0,237.0,431.25,354.5
2018,6,20,18,15,586.5,52.5,4.65,15.4,189.5,361.55,294.53
2018,6,20,18,30,524.0,47.0,4.5,14.8,142.0,296.72,236.83
2018,6,20,18,45,425.5,39.0,4.3,14.15,101.0,221.13,169.62
2018,6,20,19,0,327.0,31.0,4.1,13.5,60.0,155.49,104.64
2018,6,20,19,15,189.0,19.0,4.1,13.1,33.5,77.51,0.0
2018,6,20,19,30,51.0,7.0,4.1,12.7,7.0,16.09,0.0
2018,6,20,19,45,25.5,3.5,4.05,12.25,3.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,21,4,45,77.0,8.0,3.0,9.5,10.5,0.0,0.0
2018,6,21,5,0,154.0,16.0,3.2,9.8,21.0,12.59,0.0
2018,6,21,5,15,290.0,26.0,3.25,10.35,54.5,21.52,9.79
2018,6,21,5,30,426.0,36.0,3.3,10.9,88.0,29.95,20.41
2018,6,21,5,45,509.5,42.5,3.4,11.5,132.5,35.35,25.84
2018,6,21,6,0,593.0,49.0,3.5,12.1,177.0,40.89,31.09
2018,6,21,6,15,647.0,54.5,3.45,12.7,227.0,49.24,38.69
2018,6,21,6,30,701.0,60.0,3.4,13.3,277.0,54.16,43.03
2018,6,21,6,45,738.0,63.5,3.35,13.9,328.5,57.27,45.64
2018,6,21,7,0,775.0,67.0,3.3,14.5,380.0,60.41,48.18
2018,6,21,7,15,801.5,71.0,3.25,15.2,432.0,63.7,50.78
2018,6,21,7,30,828.0,75.0,3.2,15.9,484.0,66.92,53.26
2018,6,21,7,45,848.5,77.5,3.2,16.6,534.0,76.51,61.24
2018,6,21,8,0,869.0,80.0,3.2,17.3,584.0,79.06,63.05
2018,6,21,8,15,884.5,82.0,3.15,17.95,631.5,81.04,64.38
2018,6,21,8,30,900.0,84.0,3.1,18.6,679.0,82.89,65.59
2018,6,21,8,45,912.0,86.0,3.1,19.3,723.0,94.71,63.51
2018,6,21,9,0,924.0,88.0,3.1,20.0,767.0,154.52,85.87
2018,6,21,9,15,934.5,89.0,3.05,20.7,806.5,214.31,125.51
2018,6,21,9,30,945.0,90.0,3.0,21.4,846.0,274.5,173.48
2018,6,21,9,45,952.5,91.5,2.95,22.05,880.0,334.34,224.39
2018,6,21,10,0,960.0,93.0,2.9,22.7,914.0,393.74,275.4
2018,6,21,10,15,965.5,93.5,2.9,23.3,941.5,451.0,324.11
2018,6,21,10,30,971.0,94.0,2.9,23.9,969.0,507.09,370.57
2018,6,21,10,45,975.0,95.0,2.9,24.5,990.0,561.39,414.17
2018,6,21,11,0,979.0,96.0,2.9,25.1,1011.0,613.94,454.96
2018,6,21,11,15,981.5,96.0,3.0,25.55,1024.5,662.9,492.5
2018,6,21,11,30,984.0,96.0,3.1,26.0,1038.0,709.54,527.34
2018,6,21,11,45,985.5,96.0,3.15,26.4,1044.5,753.04,558.97
2018,6,21,12,0,987.0,96.0,3.2,26.8,1051.0,793.82,587.96
2018,6,21,12,15,982.0,99.5,3.35,27.05,1048.5,829.67,613.03
2018,6,21,12,30,977.0,103.0,3.5,27.3,1046.0,862.2,634.95
2018,6,21,12,45,970.0,106.5,3.65,27.55,1035.5,889.64,653.45
2018,6,21,13,0,963.0,110.0,3.8,27.8,1025.0,913.41,669.55
2018,6,21,13,15,960.0,109.5,3.9,27.85,1009.0,933.34,683.43
2018,6,21,13,30,957.0,109.0,4.0,27.9,993.0,949.44,694.88
2018,6,21,13,45,953.0,107.5,4.15,27.95,970.0,959.82,702.96
2018,6,21,14,0,949.0,106.0,4.3,28.0,947.0,966.21,708.55
2018,6,21,14,15,942.5,105.0,4.4,27.8,917.0,966.83,710.88
2018,6,21,14,30,936.0,104.0,4.5,27.6,887.0,963.49,710.74
2018,6,21,14,45,928.0,102.0,4.55,27.4,851.0,953.9,706.29
2018,6,21,15,0,920.0,100.0,4.6,27.2,815.0,940.5,699.45
2018,6,21,15,15,909.5,98.0,4.6,27.2,774.0,921.19,687.85
2018,6,21,15,30,899.0,96.0,4.6,27.2,733.0,898.41,673.95
2018,6,21,15,45,885.0,93.5,4.65,26.5,687.5,868.81,657.55
2018,6,21,16,0,871.0,91.0,4.7,25.8,642.0,836.25,638.85
2018,6,21,16,15,853.0,88.5,4.7,25.3,593.5,806.12,620.8
2018,6,21,16,30,835.0,86.0,4.7,24.8,545.0,764.85,594.44
2018,6,21,16,45,811.5,82.5,4.65,24.25,494.0,716.34,562.22
2018,6,21,17,0,788.0,79.0,4.6,23.7,443.0,666.52,528.13
2018,6,21,17,15,757.0,75.0,4.6,22.9,391.0,610.15,487.56
2018,6,21,17,30,726.0,71.0,4.6,22.1,339.0,553.77,445.45
2018,6,21,17,45,682.5,66.0,4.55,21.25,288.0,491.93,397.25
2018,6,21,18,0,639.0,61.0,4.5,20.4,237.0,429.84,346.96
2018,6,21,18,15,573.0,55.0,4.3,19.5,189.0,358.25,287.0
2018,6,21,18,30,507.0,49.0,4.1,18.6,141.0,291.88,229.48
2018,6,21,18,45,404.0,40.0,3.9,17.65,99.5,214.34,162.28
2018,6,21,19,0,301.0,31.0,3.7,16.7,58.0,147.47,98.36
2018,6,21,19,15,175.5,19.5,3.7,16.15,33.0,74.58,0.0
2018,6,21,19,30,50.0,8.0,3.7,15.6,8.0,16.71,0.0
2018,6,21,19,45,25.0,4.0,3.65,15.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,4,45,63.0,8.0,1.95,10.45,10.0,0.0,0.0
2018,6,22,5,0,126.0,16.0,2.1,10.9,20.0,12.59,0.0
2018,6,22,5,15,256.5,26.5,2.2,11.5,52.0,21.85,9.81
2018,6,22,5,30,387.0,37.0,2.3,12.1,84.0,30.58,20.84
2018,6,22,5,45,473.0,45.0,2.4,12.75,128.5,37.1,27.25
2018,6,22,6,0,559.0,53.0,2.5,13.4,173.0,43.69,33.42
2018,6,22,6,15,616.0,58.5,2.4,14.25,222.5,48.12,37.45
2018,6,22,6,30,673.0,64.0,2.3,15.1,272.0,52.62,41.36
2018,6,22,6,45,712.0,68.5,2.25,15.95,323.5,60.74,48.33
2018,6,22,7,0,751.0,73.0,2.2,16.8,375.0,64.48,51.3
2018,6,22,7,15,779.5,77.0,2.1,17.95,427.0,67.63,53.62
2018,6,22,7,30,808.0,81.0,2.0,19.1,479.0,70.7,55.83
2018,6,22,7,45,829.0,83.5,1.85,20.3,529.0,72.51,56.89
2018,6,22,8,0,850.0,86.0,1.7,21.5,579.0,82.34,64.73
2018,6,22,8,15,866.5,89.0,1.7,22.6,627.0,84.84,66.32
2018,6,22,8,30,883.0,92.0,1.7,23.7,675.0,87.18,67.76
2018,6,22,8,45,895.0,94.0,1.7,24.8,718.5,97.91,65.25
2018,6,22,9,0,907.0,96.0,1.7,25.9,762.0,156.83,86.23
2018,6,22,9,15,915.5,98.5,1.75,26.95,801.0,216.35,124.34
2018,6,22,9,30,924.0,101.0,1.8,28.0,840.0,276.08,170.16
2018,6,22,9,45,930.5,103.5,1.8,29.05,873.5,335.23,218.31
2018,6,22,10,0,937.0,106.0,1.8,30.1,907.0,393.88,266.27
2018,6,22,10,15,943.5,107.0,1.85,30.95,935.0,450.8,312.33
2018,6,22,10,30,950.0,108.0,1.9,31.8,963.0,506.71,356.27
2018,6,22,10,45,954.5,108.5,1.95,32.7,984.0,560.04,396.8
2018,6,22,11,0,959.0,109.0,2.0,33.6,1005.0,611.7,434.67
2018,6,22,11,15,961.5,109.0,2.1,33.95,1018.5,659.95,470.17
2018,6,22,11,30,964.0,109.0,2.2,34.3,1032.0,705.95,503.18
2018,6,22,11,45,965.0,109.5,2.25,34.65,1038.0,748.91,533.03
2018,6,22,12,0,966.0,110.0,2.3,35.0,1044.0,789.22,560.43
2018,6,22,12,15,964.5,110.5,2.45,35.15,1042.0,824.85,584.99
2018,6,22,12,30,963.0,111.0,2.6,35.3,1040.0,857.35,606.32
2018,6,22,12,45,959.0,112.0,2.75,35.45,1030.5,884.94,624.52
2018,6,22,13,0,955.0,113.0,2.9,35.6,1021.0,908.97,640.5
2018,6,22,13,15,951.0,112.5,3.1,35.5,1004.0,927.99,654.4
2018,6,22,13,30,947.0,112.0,3.3,35.4,987.0,943.18,665.98
2018,6,22,13,45,941.5,111.5,3.45,35.35,963.5,953.15,673.91
2018,6,22,14,0,936.0,111.0,3.6,35.3,940.0,959.17,679.47
2018,6,22,14,15,928.5,109.5,3.75,35.05,909.5,958.49,681.44
