Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,14,30,921.0,108.0,3.9,34.8,879.0,953.88,681.01
2018,6,22,14,45,912.0,106.0,4.0,34.55,842.5,943.56,676.71
2018,6,22,15,0,903.0,104.0,4.1,34.3,806.0,929.49,670.05
2018,6,22,15,15,892.0,102.0,4.1,34.3,765.5,910.03,658.72
2018,6,22,15,30,881.0,100.0,4.1,34.3,725.0,887.18,645.2
2018,6,22,15,45,866.0,97.5,4.3,33.4,679.5,857.15,630.08
2018,6,22,16,0,851.0,95.0,4.5,32.5,634.0,824.27,612.66
2018,6,22,16,15,832.0,92.0,4.5,31.85,585.0,793.55,595.01
2018,6,22,16,30,813.0,89.0,4.5,31.2,536.0,751.57,569.15
2018,6,22,16,45,788.5,85.5,4.55,30.55,485.5,703.05,538.28
2018,6,22,17,0,764.0,82.0,4.6,29.9,435.0,653.34,505.43
2018,6,22,17,15,731.5,78.0,4.55,28.9,384.0,596.88,465.92
2018,6,22,17,30,699.0,74.0,4.5,27.9,333.0,543.19,426.94
2018,6,22,17,45,653.5,68.5,4.45,26.9,282.0,478.46,377.97
2018,6,22,18,0,608.0,63.0,4.4,25.9,231.0,416.04,328.8
2018,6,22,18,15,541.5,56.5,4.25,24.75,184.0,345.1,271.09
2018,6,22,18,30,475.0,50.0,4.1,23.6,137.0,279.5,215.77
2018,6,22,18,45,374.0,41.0,4.0,22.5,97.0,204.3,151.98
2018,6,22,19,0,273.0,32.0,3.9,21.4,57.0,139.46,91.64
2018,6,22,19,15,157.5,20.0,3.85,20.8,32.5,70.42,0.0
2018,6,22,19,30,42.0,8.0,3.8,20.2,8.0,15.07,0.0
2018,6,22,19,45,21.0,4.0,3.75,19.55,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,18.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,23,4,45,71.5,7.5,1.3,15.9,10.0,0.0,0.0
2018,6,23,5,0,143.0,15.0,1.3,16.4,20.0,11.8,0.0
2018,6,23,5,15,276.5,24.5,1.5,17.45,52.0,20.22,8.18
2018,6,23,5,30,410.0,34.0,1.7,18.5,84.0,28.22,18.23
2018,6,23,5,45,494.5,41.0,1.9,19.6,128.0,34.05,23.81
2018,6,23,6,0,579.0,48.0,2.1,20.7,172.0,40.0,29.19
2018,6,23,6,15,633.5,53.0,2.2,21.45,221.0,47.87,36.1
2018,6,23,6,30,688.0,58.0,2.3,22.2,270.0,52.4,39.95
2018,6,23,6,45,726.0,61.5,2.45,23.0,321.0,55.56,42.47
2018,6,23,7,0,764.0,65.0,2.6,23.8,372.0,58.74,44.93
2018,6,23,7,15,791.0,68.0,2.7,24.55,423.0,61.35,46.85
2018,6,23,7,30,818.0,71.0,2.8,25.3,474.0,63.93,48.71
2018,6,23,7,45,838.5,74.0,2.9,26.05,524.0,73.99,56.81
2018,6,23,8,0,859.0,77.0,3.0,26.8,574.0,76.89,58.84
2018,6,23,8,15,874.0,78.5,3.05,27.55,620.5,78.58,59.85
2018,6,23,8,30,889.0,80.0,3.1,28.3,667.0,80.14,60.77
2018,6,23,8,45,900.5,82.5,3.2,29.0,710.5,90.54,58.93
2018,6,23,9,0,912.0,85.0,3.3,29.7,754.0,149.85,79.76
2018,6,23,9,15,920.5,87.0,3.35,30.4,792.5,209.19,117.53
2018,6,23,9,30,929.0,89.0,3.4,31.1,831.0,268.74,163.29
2018,6,23,9,45,935.5,91.0,3.45,31.8,864.5,327.71,211.75
2018,6,23,10,0,942.0,93.0,3.5,32.5,898.0,386.18,260.33
2018,6,23,10,15,948.0,94.0,3.55,33.1,926.0,443.02,307.14
2018,6,23,10,30,954.0,95.0,3.6,33.7,954.0,498.81,351.94
2018,6,23,10,45,958.5,95.5,3.65,34.25,975.0,552.2,393.72
2018,6,23,11,0,963.0,96.0,3.7,34.8,996.0,603.92,432.96
2018,6,23,11,15,966.5,96.5,3.75,35.2,1010.5,653.16,469.53
2018,6,23,11,30,970.0,97.0,3.8,35.6,1025.0,700.25,503.55
2018,6,23,11,45,972.0,97.0,3.8,35.95,1032.0,743.6,534.09
2018,6,23,12,0,974.0,97.0,3.8,36.3,1039.0,784.33,562.12
2018,6,23,12,15,974.0,97.5,3.85,36.45,1038.5,821.17,586.93
2018,6,23,12,30,974.0,98.0,3.9,36.6,1038.0,854.93,608.71
2018,6,23,12,45,972.0,99.5,3.95,36.8,1030.5,884.67,627.69
2018,6,23,13,0,970.0,101.0,4.0,37.0,1023.0,910.93,644.41
2018,6,23,13,15,968.5,99.5,4.0,37.1,1007.5,931.29,657.4
2018,6,23,13,30,967.0,98.0,4.0,37.2,992.0,947.81,668.03
2018,6,23,13,45,963.5,97.5,4.0,37.25,970.0,959.58,675.87
2018,6,23,14,0,960.0,97.0,4.0,37.3,948.0,967.37,681.33
2018,6,23,14,15,955.0,96.0,3.95,37.25,919.0,969.34,683.23
2018,6,23,14,30,950.0,95.0,3.9,37.2,890.0,967.32,682.75
2018,6,23,14,45,943.0,93.0,3.9,37.15,854.5,958.53,678.4
2018,6,23,15,0,936.0,91.0,3.9,37.1,819.0,945.86,671.71
2018,6,23,15,15,926.0,89.5,3.9,37.1,778.5,927.31,661.19
2018,6,23,15,30,916.0,88.0,3.9,37.1,738.0,905.23,648.46
2018,6,23,15,45,903.5,85.5,3.8,36.75,692.5,876.56,631.86
2018,6,23,16,0,891.0,83.0,3.7,36.4,647.0,844.81,613.17
2018,6,23,16,15,874.5,80.5,3.55,35.95,598.5,806.99,590.28
2018,6,23,16,30,858.0,78.0,3.4,35.5,550.0,766.8,565.53
2018,6,23,16,45,835.0,74.5,3.25,35.05,498.5,725.53,539.68
2018,6,23,17,0,812.0,71.0,3.1,34.6,447.0,675.34,507.13
2018,6,23,17,15,780.0,68.5,2.9,33.4,395.0,619.23,469.59
2018,6,23,17,30,748.0,66.0,2.7,32.2,343.0,563.12,430.38
2018,6,23,17,45,702.5,61.5,2.5,31.0,291.0,497.29,382.38
2018,6,23,18,0,657.0,57.0,2.3,29.8,239.0,433.52,333.89
2018,6,23,18,15,588.0,51.5,2.5,28.55,190.0,362.57,278.56
2018,6,23,18,30,519.0,46.0,2.7,27.3,141.0,294.85,223.31
2018,6,23,18,45,414.5,38.0,2.9,26.0,99.5,217.17,158.99
2018,6,23,19,0,310.0,30.0,3.1,24.7,58.0,150.26,97.64
2018,6,23,19,15,184.0,19.0,3.45,23.8,33.0,77.08,0.0
2018,6,23,19,30,58.0,8.0,3.8,22.9,8.0,18.46,0.0
2018,6,23,19,45,29.0,4.0,4.15,22.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,24,4,45,34.0,6.0,3.9,13.55,7.0,0.0,0.0
2018,6,24,5,0,68.0,12.0,3.9,13.7,14.0,9.44,0.0
2018,6,24,5,15,149.0,26.5,4.0,14.25,41.5,20.05,8.01
2018,6,24,5,30,230.0,41.0,4.1,14.8,69.0,30.9,20.79
2018,6,24,5,45,284.0,55.0,4.2,15.35,105.0,41.16,30.45
2018,6,24,6,0,338.0,69.0,4.3,15.9,141.0,51.25,39.7
2018,6,24,6,15,410.0,81.5,4.35,16.6,191.5,60.36,47.86
2018,6,24,6,30,482.0,94.0,4.4,17.3,242.0,69.4,55.73
2018,6,24,6,45,527.5,102.0,4.45,17.95,291.0,77.68,62.74
2018,6,24,7,0,573.0,110.0,4.5,18.6,340.0,82.62,66.71
2018,6,24,7,15,608.5,116.0,4.55,19.35,389.5,85.85,69.08
2018,6,24,7,30,644.0,122.0,4.6,20.1,439.0,89.01,71.34
2018,6,24,7,45,673.5,127.0,4.65,20.8,488.5,91.28,72.83
2018,6,24,8,0,703.0,132.0,4.7,21.5,538.0,93.46,74.22
2018,6,24,8,15,724.5,136.0,4.8,22.05,585.0,94.73,74.89
2018,6,24,8,30,746.0,140.0,4.9,22.6,632.0,95.89,75.48
2018,6,24,8,45,763.5,144.0,5.0,23.1,676.0,104.02,81.9
2018,6,24,9,0,781.0,148.0,5.1,23.6,720.0,166.56,99.86
2018,6,24,9,15,801.0,147.0,5.2,24.0,760.5,219.75,134.23
2018,6,24,9,30,821.0,146.0,5.3,24.4,801.0,274.72,177.23
2018,6,24,9,45,840.5,142.5,5.4,24.8,837.5,329.41,223.21
2018,6,24,10,0,860.0,139.0,5.5,25.2,874.0,387.37,272.62
2018,6,24,10,15,868.5,140.5,5.6,25.45,902.5,441.61,319.34
2018,6,24,10,30,877.0,142.0,5.7,25.7,931.0,495.2,364.7
2018,6,24,10,45,883.5,142.5,5.75,25.95,952.5,546.28,407.06
2018,6,24,11,0,890.0,143.0,5.8,26.2,974.0,596.07,447.34
2018,6,24,11,15,895.5,142.5,5.85,26.35,989.0,643.09,484.78
2018,6,24,11,30,901.0,142.0,5.9,26.5,1004.0,688.33,520.05
2018,6,24,11,45,905.5,140.5,5.95,26.6,1011.5,730.25,552.31
2018,6,24,12,0,910.0,139.0,6.0,26.7,1019.0,769.95,582.38
2018,6,24,12,15,910.5,139.0,6.0,26.7,1018.5,805.37,608.93
2018,6,24,12,30,911.0,139.0,6.0,26.7,1018.0,838.0,632.37
2018,6,24,12,45,910.5,138.0,6.0,26.75,1010.0,866.05,651.9
2018,6,24,13,0,910.0,137.0,6.0,26.8,1002.0,890.82,669.17
2018,6,24,13,15,906.0,136.5,6.0,26.7,986.0,909.54,682.71
2018,6,24,13,30,902.0,136.0,6.0,26.6,970.0,924.59,693.81
2018,6,24,13,45,896.5,135.0,6.0,26.5,947.0,934.12,701.23
2018,6,24,14,0,891.0,134.0,6.0,26.4,924.0,939.84,706.17
2018,6,24,14,15,882.5,133.5,6.0,26.1,894.5,939.5,707.63
2018,6,24,14,30,874.0,133.0,6.0,25.8,865.0,935.4,706.64
2018,6,24,14,45,863.5,131.0,6.0,25.55,829.0,924.4,700.83
2018,6,24,15,0,853.0,129.0,6.0,25.3,793.0,922.33,701.41
2018,6,24,15,15,840.5,126.5,6.0,25.3,752.5,901.55,688.2
2018,6,24,15,30,828.0,124.0,6.0,25.3,712.0,877.47,672.78
2018,6,24,15,45,809.5,122.0,6.0,24.35,666.5,845.66,654.3
2018,6,24,16,0,791.0,120.0,6.0,23.4,621.0,811.19,633.63
2018,6,24,16,15,765.5,117.5,5.95,22.8,572.0,768.13,605.23
2018,6,24,16,30,740.0,115.0,5.9,22.2,523.0,727.97,578.58
2018,6,24,16,45,708.5,111.0,5.9,21.6,472.0,675.93,542.01
2018,6,24,17,0,677.0,107.0,5.9,21.0,421.0,623.35,503.64
2018,6,24,17,15,639.0,101.0,5.75,20.4,369.5,564.15,458.68
2018,6,24,17,30,601.0,95.0,5.6,19.8,318.0,505.77,413.13
2018,6,24,17,45,550.0,87.5,5.5,19.15,268.5,439.54,360.03
2018,6,24,18,0,499.0,80.0,5.4,18.5,219.0,376.2,307.63
2018,6,24,18,15,435.0,69.5,5.15,17.9,173.0,303.08,245.64
2018,6,24,18,30,371.0,59.0,4.9,17.3,127.0,241.09,191.43
2018,6,24,18,45,287.0,45.5,4.65,16.7,89.0,174.39,133.0
2018,6,24,19,0,203.0,32.0,4.4,16.1,51.0,116.88,78.71
2018,6,24,19,15,118.0,19.0,4.25,15.7,28.5,59.18,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.3,6.0,11.67,0.0
2018,6,24,19,45,16.5,3.0,4.0,14.95,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,25,4,45,20.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,6,25,5,0,41.0,9.0,3.9,11.8,10.0,7.08,0.0
2018,6,25,5,15,95.5,21.0,4.0,12.3,30.5,15.88,5.07
2018,6,25,5,30,150.0,33.0,4.1,12.8,51.0,24.8,15.71
2018,6,25,5,45,205.0,46.0,4.25,13.3,82.5,34.32,24.68
2018,6,25,6,0,260.0,59.0,4.4,13.8,114.0,43.7,33.34
2018,6,25,6,15,137.5,80.0,4.4,14.35,110.0,57.52,45.77
2018,6,25,6,30,15.0,101.0,4.4,14.9,106.0,73.9,60.25
2018,6,25,6,45,59.0,129.5,4.35,15.4,152.5,91.37,75.44
2018,6,25,7,0,103.0,158.0,4.3,15.9,199.0,107.18,88.91
2018,6,25,7,15,244.5,165.0,4.25,16.35,280.0,110.75,91.55
2018,6,25,7,30,386.0,172.0,4.2,16.8,361.0,113.25,93.23
2018,6,25,7,45,563.0,143.5,4.15,17.25,451.5,99.63,81.03
2018,6,25,8,0,740.0,115.0,4.1,17.7,542.0,83.86,67.08
2018,6,25,8,15,777.0,112.5,4.1,18.25,594.0,88.96,71.09
2018,6,25,8,30,814.0,110.0,4.1,18.8,646.0,87.18,69.21
2018,6,25,8,45,831.5,111.0,4.1,19.4,690.0,93.9,74.54
2018,6,25,9,0,849.0,112.0,4.1,20.0,734.0,158.2,92.32
2018,6,25,9,15,865.5,111.5,4.1,20.5,774.5,214.01,128.61
2018,6,25,9,30,882.0,111.0,4.1,21.0,815.0,270.92,173.68
2018,6,25,9,45,897.0,108.5,4.15,21.5,850.0,327.01,221.53
2018,6,25,10,0,912.0,106.0,4.2,22.0,885.0,383.46,270.5
2018,6,25,10,15,919.0,107.0,4.3,22.4,913.0,439.26,318.83
2018,6,25,10,30,926.0,108.0,4.4,22.8,941.0,494.17,365.45
2018,6,25,10,45,931.0,108.5,4.45,23.15,962.0,546.6,408.95
2018,6,25,11,0,936.0,109.0,4.5,23.5,983.0,597.49,450.03
2018,6,25,11,15,939.0,109.5,4.6,23.75,997.0,645.43,488.17
2018,6,25,11,30,942.0,110.0,4.7,24.0,1011.0,691.25,523.82
2018,6,25,11,45,943.5,110.0,4.75,24.2,1017.5,733.41,555.95
2018,6,25,12,0,945.0,110.0,4.8,24.4,1024.0,773.01,585.58
2018,6,25,12,15,946.0,109.5,4.9,24.45,1023.5,809.13,612.55
2018,6,25,12,30,947.0,109.0,5.0,24.5,1023.0,842.31,636.06
2018,6,25,12,45,947.5,107.0,5.05,24.55,1014.5,870.7,655.96
2018,6,25,13,0,948.0,105.0,5.1,24.6,1006.0,895.67,673.53
2018,6,25,13,15,944.5,105.0,5.15,24.5,990.5,915.4,687.97
2018,6,25,13,30,941.0,105.0,5.2,24.4,975.0,931.37,699.95
2018,6,25,13,45,936.5,104.0,5.25,24.3,952.0,941.69,708.19
2018,6,25,14,0,932.0,103.0,5.3,24.2,929.0,948.1,713.91
2018,6,25,14,15,926.0,101.0,5.35,23.95,899.5,948.26,715.9
2018,6,25,14,30,920.0,99.0,5.4,23.7,870.0,944.5,715.34
2018,6,25,14,45,912.0,97.5,5.4,23.45,835.0,935.57,711.02
2018,6,25,15,0,904.0,96.0,5.4,23.2,800.0,922.92,704.21
2018,6,25,15,15,893.5,94.0,5.4,23.2,759.5,903.9,692.33
2018,6,25,15,30,883.0,92.0,5.4,23.2,719.0,881.48,678.1
2018,6,25,15,45,871.0,89.5,5.4,22.3,675.5,853.99,662.64
2018,6,25,16,0,859.0,87.0,5.4,21.4,632.0,823.51,644.83
2018,6,25,16,15,843.5,84.0,5.4,20.75,585.0,786.88,621.61
2018,6,25,16,30,828.0,81.0,5.4,20.1,538.0,755.6,602.04
2018,6,25,16,45,806.0,78.5,5.4,19.4,488.5,709.72,571.18
2018,6,25,17,0,784.0,76.0,5.4,18.7,439.0,662.44,538.56
2018,6,25,17,15,754.0,72.0,5.35,18.0,388.0,607.0,497.02
2018,6,25,17,30,724.0,68.0,5.3,17.3,337.0,551.48,454.03
2018,6,25,17,45,681.5,63.5,5.25,16.55,287.0,488.4,403.43
2018,6,25,18,0,639.0,59.0,5.2,15.8,237.0,429.71,354.43
2018,6,25,18,15,578.0,53.0,5.1,15.25,189.5,360.51,294.74
2018,6,25,18,30,517.0,47.0,5.0,14.7,142.0,296.06,237.27
2018,6,25,18,45,420.5,39.0,4.9,14.1,101.5,221.29,170.65
2018,6,25,19,0,324.0,31.0,4.8,13.5,61.0,156.29,107.06
2018,6,25,19,15,192.5,19.5,4.7,13.2,34.5,80.33,0.0
2018,6,25,19,30,61.0,8.0,4.6,12.9,8.0,19.21,0.0
2018,6,25,19,45,30.5,4.0,4.5,12.6,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,26,4,45,51.0,7.0,3.1,10.15,8.5,0.0,0.0
2018,6,26,5,0,102.0,14.0,3.2,10.4,17.0,11.02,0.0
2018,6,26,5,15,228.5,26.5,3.25,10.95,49.0,21.83,8.87
2018,6,26,5,30,355.0,39.0,3.3,11.5,81.0,32.16,22.14
2018,6,26,5,45,439.5,47.5,3.35,12.0,124.0,38.93,28.91
2018,6,26,6,0,524.0,56.0,3.4,12.5,167.0,45.76,35.36
2018,6,26,6,15,582.0,63.0,3.35,13.1,216.5,51.19,40.35
2018,6,26,6,30,640.0,70.0,3.3,13.7,266.0,56.61,45.15
2018,6,26,6,45,680.5,75.0,3.3,14.35,317.0,60.32,48.27
2018,6,26,7,0,721.0,80.0,3.3,15.0,368.0,64.0,51.27
2018,6,26,7,15,751.0,84.0,3.3,15.6,419.5,72.24,58.2
2018,6,26,7,30,781.0,88.0,3.3,16.2,471.0,75.13,60.37
2018,6,26,7,45,804.5,91.5,3.35,16.85,521.5,77.46,62.02
2018,6,26,8,0,828.0,95.0,3.4,17.5,572.0,79.71,63.58
2018,6,26,8,15,845.5,98.0,3.4,18.2,620.0,81.39,64.63
2018,6,26,8,30,863.0,101.0,3.4,18.9,668.0,82.97,65.6
2018,6,26,8,45,877.5,103.0,3.45,19.55,712.5,99.37,79.11
2018,6,26,9,0,892.0,105.0,3.5,20.2,757.0,157.68,90.44
2018,6,26,9,15,899.5,108.0,3.55,20.85,795.5,216.64,128.96
2018,6,26,9,30,907.0,111.0,3.6,21.5,834.0,275.71,175.8
2018,6,26,9,45,911.5,114.5,3.7,22.1,867.0,334.16,225.61
2018,6,26,10,0,916.0,118.0,3.8,22.7,900.0,391.93,275.53
2018,6,26,10,15,924.0,118.5,3.9,23.15,928.5,448.22,323.83
2018,6,26,10,30,932.0,119.0,4.0,23.6,957.0,503.69,370.41
2018,6,26,10,45,938.5,118.0,4.1,24.05,978.0,556.36,413.66
2018,6,26,11,0,945.0,117.0,4.2,24.5,999.0,607.57,454.55
2018,6,26,11,15,949.0,117.0,4.3,24.8,1013.5,656.33,492.76
2018,6,26,11,30,953.0,117.0,4.4,25.1,1028.0,703.03,528.49
2018,6,26,11,45,956.0,116.0,4.5,25.35,1035.0,746.08,560.97
2018,6,26,12,0,959.0,115.0,4.6,25.6,1042.0,786.63,591.13
2018,6,26,12,15,961.5,113.0,4.7,25.6,1041.5,823.35,618.48
2018,6,26,12,30,964.0,111.0,4.8,25.6,1041.0,857.12,642.28
2018,6,26,12,45,966.0,108.5,4.9,25.65,1033.5,886.9,663.23
2018,6,26,13,0,968.0,106.0,5.0,25.7,1026.0,913.25,681.89
2018,6,26,13,15,967.0,104.5,5.1,25.55,1011.0,934.29,697.58
2018,6,26,13,30,966.0,103.0,5.2,25.4,996.0,951.52,710.81
2018,6,26,13,45,963.5,101.0,5.3,25.25,973.5,963.04,720.31
2018,6,26,14,0,961.0,99.0,5.4,25.1,951.0,970.53,727.23
2018,6,26,14,15,956.5,96.5,5.45,24.75,921.5,971.68,730.23
2018,6,26,14,30,952.0,94.0,5.5,24.4,892.0,968.78,730.61
2018,6,26,14,45,946.0,92.0,5.55,24.0,857.0,961.03,727.93
2018,6,26,15,0,940.0,90.0,5.6,23.6,822.0,949.38,722.65
2018,6,26,15,15,930.0,88.0,5.6,23.6,781.0,930.37,710.86
2018,6,26,15,30,920.0,86.0,5.6,23.6,740.0,907.81,696.64
2018,6,26,15,45,908.0,83.5,5.6,22.35,695.0,879.59,681.79
2018,6,26,16,0,896.0,81.0,5.6,21.1,650.0,848.25,664.45
2018,6,26,16,15,881.5,78.0,5.55,20.5,601.5,811.43,640.86
2018,6,26,16,30,867.0,75.0,5.5,19.9,553.0,772.07,615.09
2018,6,26,16,45,846.5,72.0,5.45,19.3,502.5,725.99,583.81
2018,6,26,17,0,826.0,69.0,5.4,18.7,452.0,684.77,555.65
2018,6,26,17,15,798.0,65.5,5.3,18.1,400.5,629.69,514.68
2018,6,26,17,30,770.0,62.0,5.2,17.5,349.0,574.28,471.68
2018,6,26,17,45,730.5,58.0,5.1,16.9,297.5,511.61,421.31
2018,6,26,18,0,691.0,54.0,5.0,16.3,246.0,450.39,370.22
2018,6,26,18,15,631.0,48.5,4.85,15.65,197.0,379.43,309.32
2018,6,26,18,30,571.0,43.0,4.7,15.0,148.0,312.85,250.1
2018,6,26,18,45,475.5,36.0,4.55,14.35,106.0,239.66,184.47
2018,6,26,19,0,380.0,29.0,4.4,13.7,64.0,173.29,118.75
2018,6,26,19,15,231.5,18.5,4.3,13.35,36.5,90.38,0.0
2018,6,26,19,30,83.0,8.0,4.2,13.0,9.0,23.94,0.0
2018,6,26,19,45,41.5,4.0,4.15,12.6,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,27,4,45,35.5,6.0,3.55,10.4,7.0,0.0,0.0
2018,6,27,5,0,71.0,12.0,3.7,10.6,14.0,9.44,0.0
2018,6,27,5,15,203.5,24.5,3.85,11.15,45.0,20.05,7.38
2018,6,27,5,30,336.0,37.0,4.0,11.7,76.0,30.4,20.56
2018,6,27,5,45,454.5,44.0,4.1,12.25,124.0,36.21,26.45
2018,6,27,6,0,573.0,51.0,4.2,12.8,172.0,42.29,32.21
2018,6,27,6,15,629.5,56.5,4.2,13.35,221.5,46.79,36.37
2018,6,27,6,30,686.0,62.0,4.2,13.9,271.0,55.58,44.19
2018,6,27,6,45,725.5,66.0,4.2,14.45,323.0,59.03,47.11
2018,6,27,7,0,765.0,70.0,4.2,15.0,375.0,62.5,49.94
2018,6,27,7,15,793.0,73.0,4.2,15.6,426.5,65.01,51.86
2018,6,27,7,30,821.0,76.0,4.2,16.2,478.0,67.49,53.72
2018,6,27,7,45,842.0,79.5,4.15,16.8,529.0,70.13,55.68
2018,6,27,8,0,863.0,83.0,4.1,17.4,580.0,80.76,64.53
2018,6,27,8,15,879.0,85.0,4.15,17.95,627.5,82.72,65.85
2018,6,27,8,30,895.0,87.0,4.2,18.5,675.0,84.54,67.06
2018,6,27,8,45,907.0,89.0,4.2,19.05,719.0,91.68,72.78
2018,6,27,9,0,919.0,91.0,4.2,19.6,763.0,151.29,84.85
2018,6,27,9,15,921.5,96.0,4.3,20.1,800.0,212.14,125.05
2018,6,27,9,30,924.0,101.0,4.4,20.6,837.0,272.57,173.59
2018,6,27,9,45,923.5,107.5,4.45,21.1,869.0,332.46,225.22
2018,6,27,10,0,923.0,114.0,4.5,21.6,901.0,391.15,276.56
2018,6,27,10,15,929.5,114.5,4.6,21.9,928.5,447.22,325.47
2018,6,27,10,30,936.0,115.0,4.7,22.2,956.0,502.31,372.61
2018,6,27,10,45,941.0,115.5,4.8,22.5,977.5,555.44,417.08
2018,6,27,11,0,946.0,116.0,4.9,22.8,999.0,607.01,459.14
2018,6,27,11,15,948.5,116.5,5.0,22.85,1012.5,655.32,498.2
2018,6,27,11,30,951.0,117.0,5.1,22.9,1026.0,701.45,534.76
2018,6,27,11,45,952.5,117.0,5.2,23.0,1032.5,744.19,568.03
2018,6,27,12,0,954.0,117.0,5.3,23.1,1039.0,784.37,598.82
2018,6,27,12,15,953.0,117.0,5.4,22.95,1037.5,819.94,626.33
2018,6,27,12,30,952.0,117.0,5.5,22.8,1036.0,852.45,650.13
2018,6,27,12,45,949.5,117.5,5.6,22.65,1027.0,880.91,671.12
2018,6,27,13,0,947.0,118.0,5.7,22.5,1018.0,905.92,689.78
2018,6,27,13,15,945.0,116.5,5.75,22.25,1002.5,926.02,705.12
2018,6,27,13,30,943.0,115.0,5.8,22.0,987.0,942.33,717.95
2018,6,27,13,45,939.5,113.0,5.85,21.7,964.0,952.99,727.12
2018,6,27,14,0,936.0,111.0,5.9,21.4,941.0,959.69,733.69
2018,6,27,14,15,931.0,109.0,5.95,21.05,912.0,961.07,736.83
2018,6,27,14,30,926.0,107.0,6.0,20.7,883.0,958.49,737.35
2018,6,27,14,45,919.0,104.0,6.05,20.35,847.5,949.2,733.25
2018,6,27,15,0,912.0,101.0,6.1,20.0,812.0,936.07,726.52
2018,6,27,15,15,901.5,99.5,6.1,20.0,771.5,917.68,714.83
2018,6,27,15,30,891.0,98.0,6.1,20.0,731.0,895.83,700.73
2018,6,27,15,45,878.5,94.5,6.1,19.0,686.0,866.86,684.12
2018,6,27,16,0,866.0,91.0,6.1,18.0,641.0,834.85,665.05
2018,6,27,16,15,850.0,87.5,6.1,17.45,592.5,797.2,640.32
2018,6,27,16,30,834.0,84.0,6.1,16.9,544.0,765.0,619.39
2018,6,27,16,45,812.0,80.0,6.05,16.35,493.5,717.22,585.95
2018,6,27,17,0,790.0,76.0,6.0,15.8,443.0,668.02,550.78
2018,6,27,17,15,759.0,72.5,5.95,15.25,391.5,612.24,508.04
2018,6,27,17,30,728.0,69.0,5.9,14.7,340.0,556.43,463.86
2018,6,27,17,45,685.0,64.0,5.8,14.2,289.0,492.27,411.21
2018,6,27,18,0,642.0,59.0,5.7,13.7,238.0,432.58,360.37
2018,6,27,18,15,576.5,53.5,5.55,13.25,190.0,361.5,298.35
2018,6,27,18,30,511.0,48.0,5.4,12.8,142.0,295.57,239.02
2018,6,27,18,45,410.0,40.0,5.25,12.35,101.0,219.15,170.46
2018,6,27,19,0,309.0,32.0,5.1,11.9,60.0,152.88,105.78
2018,6,27,19,15,182.5,20.0,4.95,11.7,34.0,78.49,0.0
2018,6,27,19,30,56.0,8.0,4.8,11.5,8.0,18.25,0.0
2018,6,27,19,45,28.0,4.0,4.7,11.3,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,28,4,45,33.5,6.5,3.5,10.75,7.5,0.0,0.0
2018,6,28,5,0,67.0,13.0,3.6,11.0,15.0,10.23,0.0
2018,6,28,5,15,182.5,26.5,3.6,11.55,45.0,20.14,7.07
2018,6,28,5,30,298.0,40.0,3.6,12.1,75.0,30.52,20.6
2018,6,28,5,45,391.0,49.0,3.65,12.65,117.0,39.86,29.61
2018,6,28,6,0,484.0,58.0,3.7,13.2,159.0,47.02,36.36
2018,6,28,6,15,544.5,64.5,3.65,13.8,207.0,51.95,40.91
2018,6,28,6,30,605.0,71.0,3.6,14.4,255.0,56.92,45.3
2018,6,28,6,45,648.0,76.5,3.5,15.0,305.5,60.93,48.68
2018,6,28,7,0,691.0,82.0,3.4,15.6,356.0,64.9,51.94
2018,6,28,7,15,722.5,86.0,3.4,16.15,407.0,67.61,54.03
2018,6,28,7,30,754.0,90.0,3.4,16.7,458.0,76.02,61.04
2018,6,28,7,45,778.0,93.0,3.35,17.25,507.5,77.92,62.33
2018,6,28,8,0,802.0,96.0,3.3,17.8,557.0,79.77,63.56
2018,6,28,8,15,820.0,98.5,3.3,18.35,604.0,81.08,64.33
2018,6,28,8,30,838.0,101.0,3.3,18.9,651.0,82.31,65.04
2018,6,28,8,45,853.0,103.0,3.3,19.5,695.0,97.16,77.26
2018,6,28,9,0,868.0,105.0,3.3,20.1,739.0,154.05,88.76
2018,6,28,9,15,879.0,107.0,3.35,20.6,778.0,211.55,125.98
2018,6,28,9,30,890.0,109.0,3.4,21.1,817.0,269.59,171.88
2018,6,28,9,45,898.5,109.5,3.4,21.65,850.0,326.29,220.15
2018,6,28,10,0,907.0,110.0,3.4,22.2,883.0,382.73,268.94
2018,6,28,10,15,912.5,112.0,3.5,22.6,910.5,438.49,316.98
2018,6,28,10,30,918.0,114.0,3.6,23.0,938.0,493.23,363.13
2018,6,28,10,45,922.5,114.0,3.7,23.45,958.5,544.87,405.65
2018,6,28,11,0,927.0,114.0,3.8,23.9,979.0,594.92,445.73
2018,6,28,11,15,929.0,114.5,3.9,24.2,992.0,642.05,482.8
2018,6,28,11,30,931.0,115.0,4.0,24.5,1005.0,687.02,517.32
2018,6,28,11,45,932.0,115.0,4.1,24.75,1011.0,728.6,548.73
2018,6,28,12,0,933.0,115.0,4.2,25.0,1017.0,767.64,577.68
2018,6,28,12,15,935.5,113.0,4.3,25.2,1016.5,803.53,603.91
2018,6,28,12,30,938.0,111.0,4.4,25.4,1016.0,836.57,626.52
2018,6,28,12,45,940.5,107.5,4.5,25.55,1008.0,865.28,646.22
2018,6,28,13,0,943.0,104.0,4.6,25.7,1000.0,890.62,663.91
2018,6,28,13,15,939.5,104.0,4.65,25.65,984.5,910.39,678.07
2018,6,28,13,30,936.0,104.0,4.7,25.6,969.0,926.41,689.82
2018,6,28,13,45,931.0,103.5,4.8,25.55,946.5,936.83,698.27
2018,6,28,14,0,926.0,103.0,4.9,25.5,924.0,943.37,704.24
2018,6,28,14,15,920.0,101.5,5.0,25.2,895.0,944.14,707.15
2018,6,28,14,30,914.0,100.0,5.1,24.9,866.0,941.03,707.56
2018,6,28,14,45,905.5,99.0,5.15,24.65,831.5,932.34,703.76
2018,6,28,15,0,897.0,98.0,5.2,24.4,797.0,919.96,697.53
2018,6,28,15,15,886.5,96.0,5.2,24.4,757.0,901.18,685.9
2018,6,28,15,30,876.0,94.0,5.2,24.4,717.0,879.01,671.96
2018,6,28,15,45,862.5,92.0,5.35,23.35,673.0,851.04,657.5
2018,6,28,16,0,849.0,90.0,5.5,22.3,629.0,820.18,640.61
2018,6,28,16,15,831.0,87.5,5.55,21.55,581.5,790.86,623.26
2018,6,28,16,30,813.0,85.0,5.6,20.8,534.0,750.44,597.32
2018,6,28,16,45,789.5,81.5,5.65,20.1,484.0,702.8,565.29
2018,6,28,17,0,766.0,78.0,5.7,19.4,434.0,653.91,531.42
2018,6,28,17,15,735.0,74.5,5.65,18.6,383.5,599.03,490.42
2018,6,28,17,30,704.0,71.0,5.6,17.8,333.0,544.16,448.03
2018,6,28,17,45,660.0,66.0,5.6,17.0,283.0,482.92,398.97
2018,6,28,18,0,616.0,61.0,5.6,16.2,233.0,421.53,347.96
2018,6,28,18,15,552.0,55.0,5.5,15.55,186.0,351.8,287.97
2018,6,28,18,30,488.0,49.0,5.4,14.9,139.0,287.11,230.5
2018,6,28,18,45,388.5,40.0,5.25,14.3,98.5,211.39,163.29
2018,6,28,19,0,289.0,31.0,5.1,13.7,58.0,145.98,100.32
2018,6,28,19,15,169.0,19.5,5.0,13.35,33.0,74.73,0.0
2018,6,28,19,30,49.0,8.0,4.9,13.0,8.0,16.8,0.0
2018,6,28,19,45,24.5,4.0,4.8,12.65,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,29,4,45,57.0,6.5,2.35,10.6,8.0,0.0,0.0
2018,6,29,5,0,114.0,13.0,2.6,11.0,16.0,10.23,0.0
2018,6,29,5,15,250.5,23.0,2.7,11.65,47.0,18.94,5.94
2018,6,29,5,30,387.0,33.0,2.8,12.3,78.0,27.34,17.83
2018,6,29,5,45,474.0,40.0,2.9,12.9,121.0,33.15,23.67
2018,6,29,6,0,561.0,47.0,3.0,13.5,164.0,39.09,29.26
2018,6,29,6,15,617.0,52.0,2.95,14.45,212.5,46.89,36.3
2018,6,29,6,30,673.0,57.0,2.9,15.4,261.0,51.43,40.25
2018,6,29,6,45,712.0,61.5,2.85,16.35,312.0,55.36,43.52
2018,6,29,7,0,751.0,66.0,2.8,17.3,363.0,59.27,46.66
2018,6,29,7,15,780.0,68.5,2.75,18.55,414.0,61.51,48.21
2018,6,29,7,30,809.0,71.0,2.7,19.8,465.0,63.76,49.72
2018,6,29,7,45,830.0,74.0,2.7,21.05,515.0,73.73,57.81
2018,6,29,8,0,851.0,77.0,2.7,22.3,565.0,76.65,59.77
2018,6,29,8,15,867.5,79.0,2.75,23.25,612.5,78.68,61.05
2018,6,29,8,30,884.0,81.0,2.8,24.2,660.0,80.59,62.21
2018,6,29,8,45,897.0,82.0,2.85,25.1,703.5,85.82,66.14
2018,6,29,9,0,910.0,83.0,2.9,26.0,747.0,144.21,77.71
2018,6,29,9,15,917.0,86.0,3.0,26.8,785.5,203.92,115.45
2018,6,29,9,30,924.0,89.0,3.1,27.6,824.0,263.72,161.64
2018,6,29,9,45,928.5,92.5,3.2,28.4,857.0,323.01,210.82
2018,6,29,10,0,933.0,96.0,3.3,29.2,890.0,381.63,260.09
2018,6,29,10,15,938.5,97.0,3.4,29.8,917.5,438.03,307.23
2018,6,29,10,30,944.0,98.0,3.5,30.4,945.0,493.35,352.39
2018,6,29,10,45,948.0,98.5,3.55,31.0,965.5,546.27,394.37
2018,6,29,11,0,952.0,99.0,3.6,31.6,986.0,597.49,433.75
2018,6,29,11,15,954.0,100.0,3.75,31.85,1000.0,646.02,470.9
2018,6,29,11,30,956.0,101.0,3.9,32.1,1014.0,692.32,505.53
2018,6,29,11,45,956.5,101.5,4.05,32.4,1020.0,734.82,536.65
2018,6,29,12,0,957.0,102.0,4.2,32.7,1026.0,774.65,565.3
2018,6,29,12,15,955.0,103.0,4.3,32.75,1024.5,810.19,590.44
2018,6,29,12,30,953.0,104.0,4.4,32.8,1023.0,842.62,612.29
2018,6,29,12,45,949.0,105.5,4.55,32.9,1014.0,870.58,631.24
2018,6,29,13,0,945.0,107.0,4.7,33.0,1005.0,895.03,647.88
2018,6,29,13,15,942.5,105.5,4.8,32.9,989.0,914.49,661.91
2018,6,29,13,30,940.0,104.0,4.9,32.8,973.0,930.16,673.57
2018,6,29,13,45,935.5,103.0,5.0,32.65,950.5,940.66,682.12
2018,6,29,14,0,931.0,102.0,5.1,32.5,928.0,947.26,688.24
2018,6,29,14,15,925.5,100.5,5.15,32.2,899.0,948.54,691.09
2018,6,29,14,30,920.0,99.0,5.2,31.9,870.0,945.92,691.51
2018,6,29,14,45,912.0,96.5,5.3,31.65,834.5,936.17,687.46
2018,6,29,15,0,904.0,94.0,5.4,31.4,799.0,922.64,680.94
2018,6,29,15,15,893.5,92.5,5.4,31.4,759.0,904.29,669.93
2018,6,29,15,30,883.0,91.0,5.4,31.4,719.0,882.53,656.64
2018,6,29,15,45,870.0,89.0,5.4,30.45,675.0,854.86,641.81
2018,6,29,16,0,857.0,87.0,5.4,29.5,631.0,824.24,624.72
2018,6,29,16,15,840.5,84.0,5.4,28.85,583.5,786.96,601.88
2018,6,29,16,30,824.0,81.0,5.4,28.2,536.0,755.12,582.62
2018,6,29,16,45,802.0,77.5,5.35,27.5,486.0,708.27,551.92
2018,6,29,17,0,780.0,74.0,5.3,26.8,436.0,660.04,519.58
2018,6,29,17,15,750.5,70.0,5.25,25.95,385.5,605.12,480.31
2018,6,29,17,30,721.0,66.0,5.2,25.1,335.0,550.09,439.4
2018,6,29,17,45,680.0,61.5,5.1,24.2,285.0,488.01,391.36
2018,6,29,18,0,639.0,57.0,5.0,23.3,235.0,429.95,344.55
2018,6,29,18,15,578.0,51.5,4.85,22.35,188.0,361.2,287.44
2018,6,29,18,30,517.0,46.0,4.7,21.4,141.0,297.21,232.3
2018,6,29,18,45,421.5,38.0,4.6,20.45,100.5,222.56,167.74
2018,6,29,19,0,326.0,30.0,4.5,19.5,60.0,157.7,105.97
2018,6,29,19,15,194.5,19.0,4.45,18.95,34.0,81.49,0.0
2018,6,29,19,30,63.0,8.0,4.4,18.4,8.0,19.86,0.0
2018,6,29,19,45,31.5,4.0,4.35,17.8,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,30,4,45,71.5,6.0,1.2,15.55,8.0,0.0,0.0
2018,6,30,5,0,143.0,12.0,1.2,15.9,16.0,9.44,0.0
2018,6,30,5,15,290.0,21.5,1.3,16.8,48.5,17.8,4.64
2018,6,30,5,30,437.0,31.0,1.4,17.7,81.0,25.94,16.18
2018,6,30,5,45,519.5,37.0,1.55,18.55,124.5,33.74,23.58
2018,6,30,6,0,602.0,43.0,1.7,19.4,168.0,39.39,28.8
2018,6,30,6,15,655.0,48.0,1.7,20.15,217.0,44.03,32.95
2018,6,30,6,30,708.0,53.0,1.7,20.9,266.0,48.71,36.97
2018,6,30,6,45,744.5,56.5,1.75,21.65,317.0,52.01,39.67
2018,6,30,7,0,781.0,60.0,1.8,22.4,368.0,55.32,42.28
2018,6,30,7,15,807.0,63.0,1.85,23.25,419.5,64.43,49.76
2018,6,30,7,30,833.0,66.0,1.9,24.1,471.0,67.8,52.26
2018,6,30,7,45,852.5,68.0,1.95,25.0,520.5,70.26,53.93
2018,6,30,8,0,872.0,70.0,2.0,25.9,570.0,72.62,55.5
2018,6,30,8,15,886.5,72.5,2.05,26.7,617.0,75.06,57.16
2018,6,30,8,30,901.0,75.0,2.1,27.5,664.0,77.36,58.68
2018,6,30,8,45,912.5,76.5,2.2,28.3,707.5,82.37,62.42
2018,6,30,9,0,924.0,78.0,2.3,29.1,751.0,141.8,74.5
2018,6,30,9,15,931.5,80.0,2.35,29.95,789.5,201.75,111.59
2018,6,30,9,30,939.0,82.0,2.4,30.8,828.0,261.82,157.19
2018,6,30,9,45,944.5,84.5,2.5,31.65,861.5,321.55,205.91
2018,6,30,10,0,950.0,87.0,2.6,32.5,895.0,380.7,254.76
2018,6,30,10,15,954.5,88.0,2.65,33.1,922.0,437.58,301.45
2018,6,30,10,30,959.0,89.0,2.7,33.7,949.0,493.25,346.01
2018,6,30,10,45,963.0,89.5,2.8,34.3,970.0,546.87,387.8
2018,6,30,11,0,967.0,90.0,2.9,34.9,991.0,598.77,427.01
2018,6,30,11,15,969.0,90.5,3.0,35.2,1004.5,647.57,463.41
2018,6,30,11,30,971.0,91.0,3.1,35.5,1018.0,694.08,497.24
2018,6,30,11,45,972.0,91.0,3.15,35.85,1024.5,737.05,527.54
2018,6,30,12,0,973.0,91.0,3.2,36.2,1031.0,777.31,555.32
2018,6,30,12,15,969.0,94.0,3.3,36.35,1029.0,813.42,579.68
2018,6,30,12,30,965.0,97.0,3.4,36.5,1027.0,846.29,601.02
2018,6,30,12,45,959.5,99.0,3.45,36.65,1017.5,873.72,618.57
2018,6,30,13,0,954.0,101.0,3.5,36.8,1008.0,897.54,633.82
2018,6,30,13,15,951.0,101.0,3.55,36.85,992.5,918.01,647.25
2018,6,30,13,30,948.0,101.0,3.6,36.9,977.0,934.72,658.38
2018,6,30,13,45,944.0,99.5,3.65,36.9,954.5,945.3,665.86
2018,6,30,14,0,940.0,98.0,3.7,36.9,932.0,951.92,670.99
2018,6,30,14,15,934.0,97.0,3.75,36.8,903.0,953.26,673.19
2018,6,30,14,30,928.0,96.0,3.8,36.7,874.0,950.68,673.05
2018,6,30,14,45,920.5,94.0,3.8,36.55,839.0,941.86,668.91
2018,6,30,15,0,913.0,92.0,3.8,36.4,804.0,929.24,662.46
2018,6,30,15,15,903.0,90.5,3.8,36.4,764.0,911.25,652.22
2018,6,30,15,30,893.0,89.0,3.8,36.4,724.0,889.8,639.8
2018,6,30,15,45,879.0,86.5,3.95,35.8,679.0,860.54,624.5
2018,6,30,16,0,865.0,84.0,4.1,35.2,634.0,828.33,606.98
2018,6,30,16,15,844.0,82.5,4.25,34.45,585.0,788.85,584.51
2018,6,30,16,30,823.0,81.0,4.4,33.7,536.0,755.11,565.49
2018,6,30,16,45,795.5,79.0,4.6,32.95,485.0,705.91,535.15
2018,6,30,17,0,768.0,77.0,4.8,32.2,434.0,655.69,503.45
2018,6,30,17,15,729.5,74.5,4.95,30.85,382.0,596.79,463.73
2018,6,30,17,30,691.0,72.0,5.1,29.5,330.0,540.88,424.31
2018,6,30,17,45,637.5,68.0,5.3,28.1,278.5,473.43,374.31
2018,6,30,18,0,584.0,64.0,5.5,26.7,227.0,408.96,324.26
2018,6,30,18,15,512.5,58.0,5.5,25.35,180.0,336.88,265.77
2018,6,30,18,30,441.0,52.0,5.5,24.0,133.0,270.57,210.01
2018,6,30,18,45,341.0,41.5,5.5,22.6,93.0,195.39,146.36
2018,6,30,19,0,241.0,31.0,5.5,21.2,53.0,129.63,86.35
2018,6,30,19,15,141.5,19.0,5.4,20.5,30.0,66.58,0.0
2018,6,30,19,30,42.0,7.0,5.3,19.8,7.0,14.59,0.0
2018,6,30,19,45,21.0,3.5,5.2,19.15,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,17.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,17.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,16.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.45,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,13.6,12.0,7.87,0.0
2018,7,1,5,15,159.5,23.5,4.2,14.2,39.0,17.88,4.3
2018,7,1,5,30,254.0,37.0,4.3,14.8,66.0,28.15,18.2
2018,7,1,5,45,331.5,49.5,4.4,15.4,106.0,37.63,27.26
2018,7,1,6,0,409.0,62.0,4.5,16.0,146.0,49.64,38.2
2018,7,1,6,15,468.0,71.0,4.55,16.6,192.0,56.23,44.18
2018,7,1,6,30,527.0,80.0,4.6,17.2,238.0,62.73,49.89
2018,7,1,6,45,572.0,87.0,4.65,17.8,287.5,67.47,53.87
2018,7,1,7,0,617.0,94.0,4.7,18.4,337.0,72.13,57.67
2018,7,1,7,15,650.0,100.0,4.7,19.1,387.0,75.79,60.49
2018,7,1,7,30,683.0,106.0,4.7,19.8,437.0,79.35,63.17
2018,7,1,7,45,709.5,110.5,4.65,20.45,486.5,81.68,64.77
2018,7,1,8,0,736.0,115.0,4.6,21.1,536.0,83.92,66.28
2018,7,1,8,15,756.0,118.5,4.6,21.65,582.5,92.53,73.19
2018,7,1,8,30,776.0,122.0,4.6,22.2,629.0,93.88,73.93
2018,7,1,8,45,792.0,125.0,4.6,22.8,672.5,97.43,76.52
2018,7,1,9,0,808.0,128.0,4.6,23.4,716.0,152.52,88.98
2018,7,1,9,15,829.0,127.0,4.6,23.9,758.0,207.43,123.56
2018,7,1,9,30,850.0,126.0,4.6,24.4,800.0,269.67,171.68
2018,7,1,9,45,871.0,121.0,4.65,24.95,837.0,324.5,217.48
2018,7,1,10,0,892.0,116.0,4.7,25.5,874.0,380.31,265.08
2018,7,1,10,15,896.5,118.5,4.8,25.85,901.5,435.38,312.43
2018,7,1,10,30,901.0,121.0,4.9,26.2,929.0,489.36,357.96
2018,7,1,10,45,903.5,123.5,4.95,26.55,949.5,541.07,400.52
2018,7,1,11,0,906.0,126.0,5.0,26.9,970.0,591.09,440.58
2018,7,1,11,15,906.0,128.5,5.15,27.1,983.0,637.77,477.68
2018,7,1,11,30,906.0,131.0,5.3,27.3,996.0,682.21,512.3
2018,7,1,11,45,903.5,134.0,5.4,27.45,1001.5,722.97,543.47
2018,7,1,12,0,901.0,137.0,5.5,27.6,1007.0,761.09,572.16
2018,7,1,12,15,895.0,141.0,5.6,27.55,1004.5,794.6,597.57
2018,7,1,12,30,889.0,145.0,5.7,27.5,1002.0,825.05,620.04
2018,7,1,12,45,879.0,150.0,5.8,27.45,991.5,849.87,637.96
2018,7,1,13,0,869.0,155.0,5.9,27.4,981.0,871.23,653.57
2018,7,1,13,15,863.5,155.5,6.0,27.15,965.0,889.35,667.57
2018,7,1,13,30,858.0,156.0,6.1,26.9,949.0,919.12,689.81
2018,7,1,13,45,850.0,156.0,6.15,26.6,926.0,927.61,697.26
2018,7,1,14,0,842.0,156.0,6.2,26.3,903.0,932.3,702.3
2018,7,1,14,15,833.5,154.0,6.2,25.95,873.5,930.83,703.11
2018,7,1,14,30,825.0,152.0,6.2,25.6,844.0,925.6,701.44
2018,7,1,14,45,814.5,149.5,6.25,25.25,809.0,914.4,695.95
2018,7,1,15,0,804.0,147.0,6.3,24.9,774.0,899.65,688.05
2018,7,1,15,15,791.0,144.0,6.3,24.9,734.0,878.78,674.65
2018,7,1,15,30,778.0,141.0,6.3,24.9,694.0,854.72,659.02
2018,7,1,15,45,761.0,137.0,6.15,24.05,650.0,828.96,643.71
2018,7,1,16,0,744.0,133.0,6.0,23.2,606.0,794.82,622.17
2018,7,1,16,15,721.0,128.5,5.95,22.6,558.0,752.95,594.47
2018,7,1,16,30,698.0,124.0,5.9,22.0,510.0,709.39,565.05
2018,7,1,16,45,668.0,119.0,5.8,21.35,460.0,658.67,528.73
2018,7,1,17,0,638.0,114.0,5.7,20.7,410.0,607.39,491.13
2018,7,1,17,15,599.0,107.5,5.6,20.05,360.0,548.29,446.39
2018,7,1,17,30,560.0,101.0,5.5,19.4,310.0,490.14,401.14
2018,7,1,17,45,508.0,92.5,5.4,18.75,260.5,423.75,347.86
2018,7,1,18,0,456.0,84.0,5.3,18.1,211.0,355.68,291.71
2018,7,1,18,15,392.0,72.0,5.15,17.5,165.5,288.11,234.26
2018,7,1,18,30,328.0,60.0,5.0,16.9,120.0,226.28,180.37
2018,7,1,18,45,247.0,45.5,4.85,16.3,83.0,161.35,123.59
2018,7,1,19,0,166.0,31.0,4.7,15.7,46.0,105.2,71.2
2018,7,1,19,15,95.5,18.0,4.7,15.35,25.5,52.98,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.0,5.0,9.37,0.0
2018,7,1,19,45,12.5,2.5,4.65,14.65,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.35,12.7,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,12.9,8.0,5.51,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.35,30.5,16.23,2.94
2018,7,2,5,30,156.0,36.0,2.7,13.8,53.0,26.97,17.25
2018,7,2,5,45,221.5,52.5,2.75,14.2,90.5,38.98,28.59
2018,7,2,6,0,287.0,69.0,2.8,14.6,128.0,50.81,39.47
2018,7,2,6,15,343.0,83.5,2.85,15.1,172.5,61.0,48.69
2018,7,2,6,30,399.0,98.0,2.9,15.6,217.0,71.0,57.51
2018,7,2,6,45,446.5,109.0,2.9,16.1,265.5,78.41,63.86
2018,7,2,7,0,494.0,120.0,2.9,16.6,314.0,85.68,69.93
2018,7,2,7,15,533.0,128.5,2.9,17.15,364.0,91.09,74.24
2018,7,2,7,30,572.0,137.0,2.9,17.7,414.0,98.1,79.87
2018,7,2,7,45,605.0,143.0,2.9,18.25,463.5,100.61,81.56
2018,7,2,8,0,638.0,149.0,2.9,18.8,513.0,103.03,83.16
2018,7,2,8,15,664.0,153.5,2.95,19.4,560.5,104.21,83.7
2018,7,2,8,30,690.0,158.0,3.0,20.0,608.0,105.31,84.18
2018,7,2,8,45,713.0,160.5,3.0,20.6,653.0,107.17,85.3
2018,7,2,9,0,736.0,163.0,3.0,21.2,698.0,159.18,97.43
2018,7,2,9,15,727.5,177.5,3.05,21.65,730.0,216.09,135.39
2018,7,2,9,30,719.0,192.0,3.1,22.1,762.0,271.88,179.5
2018,7,2,9,45,701.0,212.0,3.15,22.55,787.0,327.26,226.18
