Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,21,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,1,5,15,70.0,10.0,3.75,12.05,13.5,7.87,0.0
2018,8,1,5,30,140.0,20.0,3.8,12.6,27.0,15.21,0.0
2018,8,1,5,45,242.0,33.0,3.85,13.15,61.5,25.16,15.05
2018,8,1,6,0,344.0,46.0,3.9,13.7,96.0,37.43,27.09
2018,8,1,6,15,417.5,56.5,3.8,14.45,141.0,45.54,34.73
2018,8,1,6,30,491.0,67.0,3.7,15.2,186.0,53.57,42.05
2018,8,1,6,45,544.0,74.0,3.6,15.9,235.0,58.6,46.5
2018,8,1,7,0,597.0,81.0,3.5,16.6,284.0,63.61,50.75
2018,8,1,7,15,636.0,87.0,3.45,17.3,335.0,67.64,54.01
2018,8,1,7,30,675.0,93.0,3.4,18.0,386.0,71.6,57.13
2018,8,1,7,45,705.5,97.0,3.35,18.7,436.5,73.99,58.83
2018,8,1,8,0,736.0,101.0,3.3,19.4,487.0,76.33,60.46
2018,8,1,8,15,759.0,104.5,3.3,20.2,535.5,84.61,67.11
2018,8,1,8,30,782.0,108.0,3.3,21.0,584.0,86.43,68.21
2018,8,1,8,45,800.0,110.5,3.3,21.85,629.0,90.38,71.09
2018,8,1,9,0,818.0,113.0,3.3,22.7,674.0,147.72,84.76
2018,8,1,9,15,830.5,115.5,3.35,23.4,714.5,206.09,122.74
2018,8,1,9,30,843.0,118.0,3.4,24.1,755.0,265.44,169.45
2018,8,1,9,45,852.5,120.5,3.5,24.85,790.0,328.65,222.22
2018,8,1,10,0,862.0,123.0,3.6,25.6,825.0,386.65,271.48
2018,8,1,10,15,872.5,123.5,3.75,26.1,855.5,443.49,319.5
2018,8,1,10,30,883.0,124.0,3.9,26.6,886.0,499.92,366.07
2018,8,1,10,45,892.5,122.5,4.0,27.05,909.5,553.78,409.47
2018,8,1,11,0,902.0,121.0,4.1,27.5,933.0,606.57,450.81
2018,8,1,11,15,907.5,120.0,4.25,27.7,948.5,655.99,489.17
2018,8,1,11,30,913.0,119.0,4.4,27.9,964.0,703.52,525.25
2018,8,1,11,45,917.0,118.0,4.55,28.1,972.5,747.9,558.36
2018,8,1,12,0,921.0,117.0,4.7,28.3,981.0,789.86,589.4
2018,8,1,12,15,921.0,118.0,4.8,28.25,981.5,827.75,616.3
2018,8,1,12,30,921.0,119.0,4.9,28.2,982.0,862.63,640.76
2018,8,1,12,45,919.5,118.5,5.0,28.15,974.0,891.8,661.35
2018,8,1,13,0,918.0,118.0,5.1,28.1,966.0,917.5,679.68
2018,8,1,13,15,915.5,117.0,5.15,27.9,951.0,938.26,694.87
2018,8,1,13,30,913.0,116.0,5.2,27.7,936.0,955.26,707.67
2018,8,1,13,45,909.0,115.0,5.25,27.45,914.0,967.04,717.25
2018,8,1,14,0,905.0,114.0,5.3,27.2,892.0,974.9,724.36
2018,8,1,14,15,899.0,112.0,5.3,26.85,863.0,975.96,727.0
2018,8,1,14,30,893.0,110.0,5.3,26.5,834.0,973.07,727.13
2018,8,1,14,45,885.0,108.0,5.3,26.1,799.0,964.39,723.62
2018,8,1,15,0,877.0,106.0,5.3,25.7,764.0,951.93,717.65
2018,8,1,15,15,865.0,103.5,5.3,25.7,723.0,931.54,705.14
2018,8,1,15,30,853.0,101.0,5.3,25.7,682.0,907.72,690.33
2018,8,1,15,45,838.0,98.0,5.3,24.65,636.5,888.13,681.37
2018,8,1,16,0,823.0,95.0,5.3,23.6,591.0,854.37,662.18
2018,8,1,16,15,802.5,91.5,5.3,22.95,542.0,812.63,635.88
2018,8,1,16,30,782.0,88.0,5.3,22.3,493.0,768.75,607.54
2018,8,1,16,45,754.0,84.0,5.3,21.65,441.5,716.54,572.34
2018,8,1,17,0,726.0,80.0,5.3,21.0,390.0,663.36,535.5
2018,8,1,17,15,685.5,76.0,5.25,20.2,338.0,604.33,492.87
2018,8,1,17,30,645.0,72.0,5.2,19.4,286.0,542.88,445.63
2018,8,1,17,45,587.5,66.0,5.2,18.6,235.5,469.86,387.29
2018,8,1,18,0,530.0,60.0,5.2,17.8,185.0,400.34,329.41
2018,8,1,18,15,445.5,51.5,5.1,17.05,139.0,317.99,258.74
2018,8,1,18,30,361.0,43.0,5.0,16.3,93.0,243.12,192.33
2018,8,1,18,45,241.0,30.0,4.9,15.55,57.5,158.35,111.43
2018,8,1,19,0,121.0,17.0,4.8,14.8,22.0,56.69,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.45,11.0,25.06,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,2,5,15,49.5,9.0,3.8,11.2,11.5,7.08,0.0
2018,8,2,5,30,99.0,18.0,3.9,11.6,23.0,13.65,0.0
2018,8,2,5,45,186.5,34.0,3.95,12.05,56.0,25.64,15.33
2018,8,2,6,0,274.0,50.0,4.0,12.5,89.0,37.56,27.3
2018,8,2,6,15,347.0,63.5,3.95,13.1,133.5,47.55,36.69
2018,8,2,6,30,420.0,77.0,3.9,13.7,178.0,57.46,45.76
2018,8,2,6,45,477.5,87.0,3.9,14.3,227.5,64.77,52.28
2018,8,2,7,0,535.0,97.0,3.9,14.9,277.0,74.63,60.86
2018,8,2,7,15,579.0,104.0,3.95,15.6,328.5,78.93,64.32
2018,8,2,7,30,623.0,111.0,4.0,16.3,380.0,83.15,67.63
2018,8,2,7,45,659.5,115.0,4.05,17.05,431.0,85.1,68.89
2018,8,2,8,0,696.0,119.0,4.1,17.8,482.0,87.07,70.14
2018,8,2,8,15,722.5,122.5,4.15,18.65,531.5,88.46,70.85
2018,8,2,8,30,749.0,126.0,4.2,19.5,581.0,89.82,71.54
2018,8,2,8,45,772.0,128.0,4.25,20.3,627.5,101.49,80.96
2018,8,2,9,0,795.0,130.0,4.3,21.1,674.0,157.45,93.76
2018,8,2,9,15,810.5,132.0,4.4,21.75,715.0,214.81,131.44
2018,8,2,9,30,826.0,134.0,4.5,22.4,756.0,273.56,178.03
2018,8,2,9,45,839.0,135.0,4.55,23.05,792.5,332.03,227.58
2018,8,2,10,0,852.0,136.0,4.6,23.7,829.0,391.02,278.1
2018,8,2,10,15,862.5,137.0,4.65,24.15,859.5,449.65,327.94
2018,8,2,10,30,873.0,138.0,4.7,24.6,890.0,506.16,375.05
2018,8,2,10,45,882.5,137.0,4.75,25.05,914.0,560.19,419.02
2018,8,2,11,0,892.0,136.0,4.8,25.5,938.0,613.18,460.93
2018,8,2,11,15,897.5,135.5,4.85,25.75,953.5,662.83,499.62
2018,8,2,11,30,903.0,135.0,4.9,26.0,969.0,710.62,535.99
2018,8,2,11,45,907.5,134.0,4.95,26.2,978.0,755.3,569.43
2018,8,2,12,0,912.0,133.0,5.0,26.4,987.0,797.63,600.56
2018,8,2,12,15,916.5,130.5,5.05,26.45,988.5,836.23,628.07
2018,8,2,12,30,921.0,128.0,5.1,26.5,990.0,872.01,652.82
2018,8,2,12,45,926.0,123.5,5.2,26.55,984.0,903.48,674.89
2018,8,2,13,0,931.0,119.0,5.3,26.6,978.0,931.62,694.73
2018,8,2,13,15,930.0,117.5,5.4,26.4,963.5,953.6,711.18
2018,8,2,13,30,929.0,116.0,5.5,26.2,949.0,971.79,725.22
2018,8,2,13,45,927.5,113.0,5.55,26.05,927.0,984.21,735.02
2018,8,2,14,0,926.0,110.0,5.6,25.9,905.0,992.61,742.27
2018,8,2,14,15,922.0,107.5,5.65,25.5,876.0,995.1,746.41
2018,8,2,14,30,918.0,105.0,5.7,25.1,847.0,993.53,747.96
2018,8,2,14,45,913.0,101.5,5.7,24.7,812.5,985.95,745.21
2018,8,2,15,0,908.0,98.0,5.7,24.3,778.0,974.39,739.86
2018,8,2,15,15,897.0,95.5,5.7,24.3,736.0,954.43,727.58
2018,8,2,15,30,886.0,93.0,5.7,24.3,694.0,930.89,712.89
2018,8,2,15,45,874.0,89.5,5.7,22.95,649.0,901.94,698.12
2018,8,2,16,0,862.0,86.0,5.7,21.6,604.0,869.82,680.8
2018,8,2,16,15,845.0,82.5,5.65,20.9,555.0,839.76,662.7
2018,8,2,16,30,828.0,79.0,5.6,20.2,506.0,797.46,635.26
2018,8,2,16,45,802.5,75.5,5.6,19.5,454.0,746.28,600.82
2018,8,2,17,0,777.0,72.0,5.6,18.8,402.0,693.84,564.53
2018,8,2,17,15,737.0,69.0,5.55,18.1,349.0,630.71,518.63
2018,8,2,17,30,697.0,66.0,5.5,17.4,296.0,568.15,470.39
2018,8,2,17,45,639.5,61.0,5.4,16.7,243.5,497.41,412.93
2018,8,2,18,0,582.0,56.0,5.3,16.0,191.0,426.67,353.26
2018,8,2,18,15,492.0,49.0,5.15,15.4,143.5,340.48,278.54
2018,8,2,18,30,402.0,42.0,5.0,14.8,96.0,262.02,208.16
2018,8,2,18,45,268.5,29.5,4.85,14.2,59.0,169.54,117.84
2018,8,2,19,0,135.0,17.0,4.7,13.6,22.0,61.81,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.4,11.0,6.69,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,10.5,6.0,3.93,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.0,12.0,7.82,0.0
2018,8,3,5,45,74.0,28.5,2.8,11.45,37.5,21.44,11.76
2018,8,3,6,0,114.0,47.0,3.0,11.9,63.0,34.69,24.83
2018,8,3,6,15,153.5,71.0,2.9,12.45,102.0,51.19,40.0
2018,8,3,6,30,193.0,95.0,2.8,13.0,141.0,67.24,54.59
2018,8,3,6,45,226.5,120.0,2.7,13.55,186.5,83.39,68.96
2018,8,3,7,0,260.0,145.0,2.6,14.1,232.0,99.06,82.59
2018,8,3,7,15,292.5,166.0,2.45,14.7,279.5,111.99,93.51
2018,8,3,7,30,325.0,187.0,2.3,15.3,327.0,124.54,103.86
2018,8,3,7,45,353.0,205.0,2.2,15.9,374.0,134.98,112.21
2018,8,3,8,0,381.0,223.0,2.1,16.5,421.0,145.05,120.11
2018,8,3,8,15,405.5,238.5,2.0,17.3,467.5,153.37,126.32
2018,8,3,8,30,430.0,254.0,1.9,18.1,514.0,161.35,132.17
2018,8,3,8,45,451.0,266.5,1.85,18.85,557.5,163.34,133.02
2018,8,3,9,0,472.0,279.0,1.8,19.6,601.0,208.65,145.45
2018,8,3,9,15,526.0,270.5,1.8,20.65,649.5,249.96,170.43
2018,8,3,9,30,580.0,262.0,1.8,21.7,698.0,297.14,204.57
2018,8,3,9,45,643.5,241.0,1.85,22.75,746.0,344.14,240.73
2018,8,3,10,0,707.0,220.0,1.9,23.8,794.0,396.88,282.27
2018,8,3,10,15,717.5,222.5,1.95,24.7,822.5,450.35,325.32
2018,8,3,10,30,728.0,225.0,2.0,25.6,851.0,503.92,367.19
2018,8,3,10,45,736.5,226.0,2.05,26.45,873.0,555.23,406.2
2018,8,3,11,0,745.0,227.0,2.1,27.3,895.0,605.9,443.45
2018,8,3,11,15,750.0,228.5,2.15,28.05,910.5,653.9,477.83
2018,8,3,11,30,755.0,230.0,2.2,28.8,926.0,700.47,510.18
2018,8,3,11,45,758.0,230.0,2.25,29.5,933.5,742.77,538.88
2018,8,3,12,0,761.0,230.0,2.3,30.2,941.0,782.94,565.47
2018,8,3,12,15,751.5,235.5,2.4,30.85,937.5,815.6,586.79
2018,8,3,12,30,742.0,241.0,2.5,31.5,934.0,845.02,605.64
2018,8,3,12,45,728.0,247.5,2.55,32.1,922.5,868.12,619.82
2018,8,3,13,0,714.0,254.0,2.6,32.7,911.0,887.53,631.46
2018,8,3,13,15,705.0,254.5,2.75,32.9,894.5,902.42,642.09
2018,8,3,13,30,696.0,255.0,2.9,33.1,878.0,913.67,650.4
2018,8,3,13,45,683.5,254.5,3.0,33.3,853.5,917.11,653.36
2018,8,3,14,0,671.0,254.0,3.1,33.5,829.0,916.84,654.02
2018,8,3,14,15,657.5,251.0,3.25,33.3,798.5,909.72,651.76
2018,8,3,14,30,644.0,248.0,3.4,33.1,768.0,899.06,647.23
2018,8,3,14,45,627.0,244.0,3.55,32.9,731.5,880.75,637.64
2018,8,3,15,0,610.0,240.0,3.7,32.7,695.0,859.22,625.84
2018,8,3,15,15,594.0,232.0,3.7,32.7,655.0,826.25,605.32
2018,8,3,15,30,578.0,224.0,3.7,32.7,615.0,796.74,586.87
2018,8,3,15,45,556.5,215.0,3.95,31.6,570.5,758.97,566.01
2018,8,3,16,0,535.0,206.0,4.2,30.5,526.0,719.44,543.22
2018,8,3,16,15,512.5,193.5,4.35,29.6,479.0,673.98,514.77
2018,8,3,16,30,490.0,181.0,4.5,28.7,432.0,627.48,484.69
2018,8,3,16,45,463.5,167.0,4.6,27.8,384.5,575.55,449.7
2018,8,3,17,0,437.0,153.0,4.7,26.9,337.0,523.57,413.47
2018,8,3,17,15,401.5,136.5,4.7,25.8,288.5,462.83,369.23
2018,8,3,17,30,366.0,120.0,4.7,24.7,240.0,403.59,324.52
2018,8,3,17,45,322.5,102.5,4.75,23.55,194.5,340.2,274.81
2018,8,3,18,0,279.0,85.0,4.8,22.4,149.0,267.32,215.76
2018,8,3,18,15,222.5,65.0,4.65,21.5,108.0,201.84,160.46
2018,8,3,18,30,166.0,45.0,4.5,20.6,67.0,141.21,108.12
2018,8,3,18,45,106.0,27.5,4.4,19.7,39.5,86.84,55.52
2018,8,3,19,0,46.0,10.0,4.3,18.8,12.0,24.41,0.0
2018,8,3,19,15,23.0,5.0,4.2,18.4,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,13.65,4.0,2.75,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.1,8.0,5.51,0.0
2018,8,4,5,45,50.0,20.5,1.9,14.5,26.5,15.72,6.82
2018,8,4,6,0,78.0,34.0,2.1,14.9,45.0,25.65,16.64
2018,8,4,6,15,107.0,58.0,2.25,15.2,79.5,43.2,32.52
2018,8,4,6,30,136.0,82.0,2.4,15.5,114.0,59.58,47.28
2018,8,4,6,45,163.5,108.5,2.55,15.8,156.5,76.96,62.7
2018,8,4,7,0,191.0,135.0,2.7,16.1,199.0,93.87,77.43
2018,8,4,7,15,216.0,160.5,2.75,16.65,244.0,109.77,90.92
2018,8,4,7,30,241.0,186.0,2.8,17.2,289.0,122.45,101.37
2018,8,4,7,45,263.0,208.0,2.8,17.8,333.5,134.77,111.32
2018,8,4,8,0,285.0,230.0,2.8,18.4,378.0,146.61,120.7
2018,8,4,8,15,306.0,250.5,2.85,19.3,423.0,157.17,128.74
2018,8,4,8,30,327.0,271.0,2.9,20.2,468.0,167.27,136.28
2018,8,4,8,45,346.0,287.5,2.95,21.1,510.5,177.9,144.17
2018,8,4,9,0,365.0,304.0,3.0,22.0,553.0,218.64,155.96
2018,8,4,9,15,463.0,280.5,3.1,23.4,615.5,246.53,169.32
2018,8,4,9,30,561.0,257.0,3.2,24.8,678.0,290.9,199.34
2018,8,4,9,45,684.0,206.5,3.3,26.2,743.5,334.18,230.59
2018,8,4,10,0,807.0,156.0,3.4,27.6,809.0,392.23,274.95
2018,8,4,10,15,817.5,157.0,3.5,28.55,839.0,448.34,320.84
2018,8,4,10,30,828.0,158.0,3.6,29.5,869.0,504.25,365.26
2018,8,4,10,45,837.0,158.5,3.7,30.45,893.0,558.56,407.1
2018,8,4,11,0,846.0,159.0,3.8,31.4,917.0,611.99,446.89
2018,8,4,11,15,855.0,158.5,3.95,31.75,935.0,663.51,485.36
2018,8,4,11,30,864.0,158.0,4.1,32.1,953.0,713.62,521.9
2018,8,4,11,45,872.5,155.0,4.25,32.45,963.5,749.82,548.46
2018,8,4,12,0,881.0,152.0,4.4,32.8,974.0,792.75,578.89
2018,8,4,12,15,878.0,154.5,4.55,32.7,973.5,828.67,604.75
2018,8,4,12,30,875.0,157.0,4.7,32.6,973.0,861.57,627.51
2018,8,4,12,45,903.0,138.5,4.9,32.55,974.5,900.55,654.86
2018,8,4,13,0,931.0,120.0,5.1,32.5,976.0,936.44,680.18
2018,8,4,13,15,921.0,124.0,5.2,32.35,958.5,955.34,693.98
2018,8,4,13,30,911.0,128.0,5.3,32.2,941.0,970.3,705.41
2018,8,4,13,45,912.0,123.5,5.45,32.05,920.0,983.65,716.27
2018,8,4,14,0,913.0,119.0,5.6,31.9,899.0,993.02,724.65
2018,8,4,14,15,905.0,117.5,5.7,31.6,868.5,992.75,726.92
2018,8,4,14,30,897.0,116.0,5.8,31.3,838.0,988.49,726.7
2018,8,4,14,45,887.5,114.0,5.85,30.95,802.0,978.38,722.51
2018,8,4,15,0,878.0,112.0,5.9,30.6,766.0,964.46,715.86
2018,8,4,15,15,865.5,110.0,5.9,30.6,724.5,944.07,703.55
2018,8,4,15,30,853.0,108.0,5.9,30.6,683.0,931.97,697.03
2018,8,4,15,45,830.5,107.0,5.95,29.65,635.5,896.46,677.24
2018,8,4,16,0,808.0,106.0,6.0,28.7,588.0,858.25,655.27
2018,8,4,16,15,770.5,107.5,5.9,27.95,535.5,807.44,622.64
2018,8,4,16,30,733.0,109.0,5.8,27.2,483.0,760.91,592.55
2018,8,4,16,45,688.0,107.0,5.75,26.5,429.0,698.67,550.21
2018,8,4,17,0,643.0,105.0,5.7,25.8,375.0,636.62,506.59
2018,8,4,17,15,590.0,99.5,5.55,24.8,321.5,565.76,454.29
2018,8,4,17,30,537.0,94.0,5.4,23.8,268.0,496.79,401.66
2018,8,4,17,45,466.0,85.0,5.2,22.8,216.5,411.15,333.86
2018,8,4,18,0,395.0,76.0,5.0,21.8,165.0,337.53,273.26
2018,8,4,18,15,323.0,61.0,4.9,20.85,121.5,262.59,209.88
2018,8,4,18,30,251.0,46.0,4.8,19.9,78.0,194.81,150.6
2018,8,4,18,45,163.5,29.5,4.65,18.95,47.0,123.98,78.93
2018,8,4,19,0,76.0,13.0,4.5,18.0,16.0,37.62,0.0
2018,8,4,19,15,38.0,6.5,4.5,17.5,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,5,15,17.0,5.5,3.1,11.65,6.0,4.33,0.0
2018,8,5,5,30,34.0,11.0,3.2,12.0,12.0,8.65,0.0
2018,8,5,5,45,78.0,29.0,3.3,12.3,38.0,21.74,11.45
2018,8,5,6,0,122.0,47.0,3.4,12.6,64.0,34.67,24.63
2018,8,5,6,15,169.5,70.5,3.35,13.2,104.5,50.92,39.58
2018,8,5,6,30,217.0,94.0,3.3,13.8,145.0,66.79,53.98
2018,8,5,6,45,259.5,116.0,3.2,14.4,191.5,81.35,66.93
2018,8,5,7,0,302.0,138.0,3.1,15.0,238.0,95.56,79.27
2018,8,5,7,15,340.0,156.0,3.05,15.6,286.5,107.07,88.96
2018,8,5,7,30,378.0,174.0,3.0,16.2,335.0,118.28,98.2
2018,8,5,7,45,411.0,188.0,2.95,16.8,383.0,126.88,105.02
2018,8,5,8,0,444.0,202.0,2.9,17.4,431.0,131.17,108.05
2018,8,5,8,15,468.0,215.5,2.9,18.2,478.0,137.58,112.78
2018,8,5,8,30,492.0,229.0,2.9,19.0,525.0,143.64,117.16
2018,8,5,8,45,512.0,240.5,2.9,19.75,569.0,152.79,124.1
2018,8,5,9,0,532.0,252.0,2.9,20.5,613.0,201.05,137.08
2018,8,5,9,15,575.0,247.0,2.95,21.3,659.0,246.0,165.56
2018,8,5,9,30,618.0,242.0,3.0,22.1,705.0,295.79,202.96
2018,8,5,9,45,666.5,228.5,3.05,22.95,749.0,344.93,242.1
2018,8,5,10,0,715.0,215.0,3.1,23.8,793.0,398.95,285.83
2018,8,5,10,15,719.5,222.0,3.15,24.45,821.0,453.66,330.77
2018,8,5,10,30,724.0,229.0,3.2,25.1,849.0,507.91,374.11
2018,8,5,10,45,724.5,235.0,3.3,25.75,869.0,558.72,413.77
2018,8,5,11,0,725.0,241.0,3.4,26.4,889.0,608.21,451.24
2018,8,5,11,15,725.0,246.0,3.45,26.9,903.0,655.16,485.93
2018,8,5,11,30,725.0,251.0,3.5,27.4,917.0,700.37,518.44
2018,8,5,11,45,721.5,255.0,3.55,27.95,922.5,740.41,546.45
2018,8,5,12,0,718.0,259.0,3.6,28.5,928.0,778.0,572.16
2018,8,5,12,15,749.0,239.5,3.6,29.0,937.0,820.79,601.51
2018,8,5,12,30,780.0,220.0,3.6,29.5,946.0,861.85,629.23
2018,8,5,12,45,820.0,192.0,3.6,30.0,949.5,892.2,649.6
2018,8,5,13,0,860.0,164.0,3.6,30.5,953.0,929.42,672.84
2018,8,5,13,15,853.5,165.0,3.65,30.65,937.0,948.54,685.34
2018,8,5,13,30,847.0,166.0,3.7,30.8,921.0,963.81,695.56
2018,8,5,13,45,837.5,166.5,3.75,30.95,897.0,971.92,701.25
2018,8,5,14,0,828.0,167.0,3.8,31.1,873.0,976.07,704.55
2018,8,5,14,15,818.5,165.5,3.85,31.0,843.0,974.37,704.93
2018,8,5,14,30,809.0,164.0,3.9,30.9,813.0,968.79,702.93
2018,8,5,14,45,796.5,161.0,4.0,30.75,776.5,955.09,696.17
2018,8,5,15,0,784.0,158.0,4.1,30.6,740.0,937.73,687.08
2018,8,5,15,15,769.0,154.0,4.1,30.6,698.5,921.95,678.16
2018,8,5,15,30,754.0,150.0,4.1,30.6,657.0,894.56,661.49
2018,8,5,15,45,734.0,145.5,4.25,29.9,611.0,859.11,641.82
2018,8,5,16,0,714.0,141.0,4.4,29.2,565.0,821.13,620.02
2018,8,5,16,15,685.5,136.0,4.45,28.55,515.0,773.08,590.12
2018,8,5,16,30,657.0,131.0,4.5,27.9,465.0,723.58,558.52
2018,8,5,16,45,621.0,124.5,4.55,27.25,413.5,665.45,519.59
2018,8,5,17,0,585.0,118.0,4.6,26.6,362.0,607.16,478.83
2018,8,5,17,15,534.5,110.0,4.6,25.6,309.5,530.71,423.34
2018,8,5,17,30,484.0,102.0,4.6,24.6,257.0,464.85,373.72
2018,8,5,17,45,419.0,90.0,4.55,23.55,207.0,388.32,313.6
2018,8,5,18,0,354.0,78.0,4.5,22.5,157.0,316.88,255.32
2018,8,5,18,15,276.5,61.0,4.5,21.5,113.0,238.77,189.83
2018,8,5,18,30,199.0,44.0,4.5,20.5,69.0,168.33,128.97
2018,8,5,18,45,120.0,27.0,4.45,19.5,40.0,101.76,61.07
2018,8,5,19,0,41.0,10.0,4.4,18.5,11.0,22.68,0.0
2018,8,5,19,15,20.5,5.0,4.4,17.95,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,11.55,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,11.8,7.0,4.72,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.05,24.5,14.6,5.64
2018,8,6,6,0,72.0,32.0,2.2,12.3,42.0,24.2,15.51
2018,8,6,6,15,101.5,55.5,2.2,12.55,75.5,41.46,31.29
2018,8,6,6,30,131.0,79.0,2.2,12.8,109.0,57.58,46.0
2018,8,6,6,45,159.0,105.0,2.15,13.1,150.5,74.75,61.4
2018,8,6,7,0,187.0,131.0,2.1,13.4,192.0,91.45,76.11
2018,8,6,7,15,212.5,157.0,2.1,13.95,238.0,107.7,90.04
2018,8,6,7,30,238.0,183.0,2.1,14.5,284.0,120.73,100.91
2018,8,6,7,45,260.5,206.5,2.05,15.1,330.0,133.93,111.69
2018,8,6,8,0,283.0,230.0,2.0,15.7,376.0,146.6,121.84
2018,8,6,8,15,303.0,251.0,2.0,16.6,421.0,157.41,130.14
2018,8,6,8,30,323.0,272.0,2.0,17.5,466.0,167.75,137.92
2018,8,6,8,45,339.5,290.5,2.0,18.4,508.0,180.24,147.38
2018,8,6,9,0,356.0,309.0,2.0,19.3,550.0,221.64,159.71
2018,8,6,9,15,373.0,323.0,2.05,20.5,589.0,263.06,187.3
2018,8,6,9,30,390.0,337.0,2.1,21.7,628.0,306.61,219.6
2018,8,6,9,45,406.0,347.5,2.1,22.85,663.0,349.81,252.8
2018,8,6,10,0,422.0,358.0,2.1,24.0,698.0,394.64,287.27
2018,8,6,10,15,431.0,367.5,2.15,25.0,725.5,435.29,318.58
2018,8,6,10,30,440.0,377.0,2.2,26.0,753.0,479.72,351.85
2018,8,6,10,45,447.0,383.5,2.3,27.0,774.0,521.59,382.56
2018,8,6,11,0,454.0,390.0,2.4,28.0,795.0,563.45,412.43
2018,8,6,11,15,460.5,393.5,2.5,28.85,810.0,602.7,440.0
2018,8,6,11,30,467.0,397.0,2.6,29.7,825.0,641.42,466.57
2018,8,6,11,45,471.5,398.0,2.7,30.55,833.0,676.13,489.84
2018,8,6,12,0,476.0,399.0,2.8,31.4,841.0,709.6,511.85
2018,8,6,12,15,547.0,355.0,2.9,32.1,863.0,758.11,545.36
2018,8,6,12,30,618.0,311.0,3.0,32.8,885.0,805.77,577.93
2018,8,6,12,45,710.5,252.0,3.15,33.55,906.5,862.82,616.91
2018,8,6,13,0,803.0,193.0,3.3,34.3,928.0,907.01,646.56
2018,8,6,13,15,796.5,193.5,3.4,34.45,912.0,924.71,658.23
2018,8,6,13,30,790.0,194.0,3.5,34.6,896.0,938.71,667.8
2018,8,6,13,45,780.0,193.5,3.65,34.75,872.0,944.8,672.73
2018,8,6,14,0,770.0,193.0,3.8,34.9,848.0,957.85,682.29
2018,8,6,14,15,760.0,190.5,3.85,34.7,818.5,954.65,681.88
2018,8,6,14,30,750.0,188.0,3.9,34.5,789.0,947.71,679.29
2018,8,6,14,45,735.5,185.0,4.0,34.3,752.5,932.34,671.6
2018,8,6,15,0,721.0,182.0,4.1,34.1,716.0,913.51,661.72
2018,8,6,15,15,705.0,177.5,4.1,34.1,675.0,888.46,646.7
2018,8,6,15,30,689.0,173.0,4.1,34.1,634.0,860.39,629.68
2018,8,6,15,45,665.0,168.0,4.2,33.3,588.0,821.74,607.83
2018,8,6,16,0,641.0,163.0,4.3,32.5,542.0,780.88,584.04
2018,8,6,16,15,601.5,160.0,4.3,31.7,491.5,726.7,549.53
2018,8,6,16,30,562.0,157.0,4.3,30.9,441.0,664.78,508.57
2018,8,6,16,45,516.0,149.5,4.3,30.1,388.5,601.65,465.34
2018,8,6,17,0,470.0,142.0,4.3,29.3,336.0,539.73,421.62
2018,8,6,17,15,414.5,130.0,4.25,28.1,284.0,467.83,369.39
2018,8,6,17,30,359.0,118.0,4.2,26.9,232.0,399.12,317.68
2018,8,6,17,45,293.5,100.5,4.2,25.65,182.5,308.12,246.73
2018,8,6,18,0,228.0,83.0,4.2,24.4,133.0,237.75,189.63
2018,8,6,18,15,173.5,60.0,4.25,23.35,92.5,171.55,134.42
2018,8,6,18,30,119.0,37.0,4.3,22.3,52.0,109.35,81.47
2018,8,6,18,45,70.5,21.5,4.3,21.2,29.5,62.32,32.95
2018,8,6,19,0,22.0,6.0,4.3,20.1,7.0,12.68,0.0
2018,8,6,19,15,11.0,3.0,4.35,19.55,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.95,11.75,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,3.0,12.0,9.0,6.29,0.0
2018,8,7,5,45,67.5,23.0,3.1,12.3,30.5,17.5,7.56
2018,8,7,6,0,107.0,38.0,3.2,12.6,52.0,28.51,19.18
2018,8,7,6,15,148.0,61.5,3.15,13.0,90.0,44.94,34.27
2018,8,7,6,30,189.0,85.0,3.1,13.4,128.0,60.9,48.8
2018,8,7,6,45,226.5,108.0,3.05,13.85,172.5,76.1,62.41
2018,8,7,7,0,264.0,131.0,3.0,14.3,217.0,90.89,75.38
2018,8,7,7,15,297.0,152.0,2.95,15.05,264.5,104.05,86.54
2018,8,7,7,30,330.0,173.0,2.9,15.8,312.0,116.83,97.12
2018,8,7,7,45,358.0,189.5,2.85,16.55,358.0,126.64,104.94
2018,8,7,8,0,386.0,206.0,2.8,17.3,404.0,136.12,112.35
2018,8,7,8,15,412.5,222.5,2.8,18.15,452.5,145.24,119.3
2018,8,7,8,30,439.0,239.0,2.8,19.0,501.0,148.02,120.85
2018,8,7,8,45,460.5,250.5,2.85,19.8,544.5,157.98,119.13
2018,8,7,9,0,482.0,262.0,2.9,20.6,588.0,203.48,140.48
2018,8,7,9,15,493.0,275.0,2.95,21.3,625.5,250.97,172.92
2018,8,7,9,30,504.0,288.0,3.0,22.0,663.0,299.88,210.73
2018,8,7,9,45,511.0,299.5,3.1,22.7,695.5,347.99,249.69
2018,8,7,10,0,518.0,311.0,3.2,23.4,728.0,396.7,289.2
2018,8,7,10,15,527.5,318.5,3.3,23.95,756.0,444.26,327.45
2018,8,7,10,30,537.0,326.0,3.4,24.5,784.0,492.25,365.22
2018,8,7,10,45,543.0,332.0,3.5,25.05,805.5,537.64,400.23
2018,8,7,11,0,549.0,338.0,3.6,25.6,827.0,582.68,434.1
2018,8,7,11,15,555.5,340.0,3.75,25.8,842.0,624.56,465.72
2018,8,7,11,30,562.0,342.0,3.9,26.0,857.0,665.59,496.18
2018,8,7,11,45,566.5,342.5,4.05,26.25,865.0,702.97,523.49
2018,8,7,12,0,571.0,343.0,4.2,26.5,873.0,738.83,549.35
2018,8,7,12,15,588.5,332.0,4.3,26.5,878.0,773.73,575.01
2018,8,7,12,30,606.0,321.0,4.4,26.5,883.0,807.02,599.37
2018,8,7,12,45,627.0,306.0,4.5,26.55,883.0,837.98,622.03
2018,8,7,13,0,648.0,291.0,4.6,26.6,883.0,868.32,644.32
2018,8,7,13,15,648.5,285.0,4.65,26.45,869.0,885.13,657.19
2018,8,7,13,30,649.0,279.0,4.7,26.3,855.0,898.65,667.95
2018,8,7,13,45,648.5,272.0,4.75,26.2,835.0,907.0,675.16
2018,8,7,14,0,648.0,265.0,4.8,26.1,815.0,911.9,680.12
2018,8,7,14,15,644.0,257.0,4.8,25.75,787.5,909.08,680.26
2018,8,7,14,30,640.0,249.0,4.8,25.4,760.0,902.77,678.12
2018,8,7,14,45,634.5,239.5,4.85,25.1,727.0,890.22,671.99
2018,8,7,15,0,629.0,230.0,4.9,24.8,694.0,874.32,663.57
2018,8,7,15,15,612.5,222.5,4.9,24.8,653.5,846.64,645.6
2018,8,7,15,30,596.0,215.0,4.9,24.8,613.0,809.79,621.27
2018,8,7,15,45,583.0,203.5,4.85,23.75,570.0,776.43,601.47
2018,8,7,16,0,570.0,192.0,4.8,22.7,527.0,740.87,579.65
2018,8,7,16,15,555.0,178.5,4.75,22.05,481.5,699.47,552.2
2018,8,7,16,30,540.0,165.0,4.7,21.4,436.0,656.46,522.99
2018,8,7,16,45,514.5,151.5,4.65,20.8,387.5,603.76,485.45
2018,8,7,17,0,489.0,138.0,4.6,20.2,339.0,550.81,446.73
2018,8,7,17,15,451.0,124.5,4.55,19.35,290.0,489.0,400.09
2018,8,7,17,30,413.0,111.0,4.5,18.5,241.0,428.81,353.11
2018,8,7,17,45,364.5,95.0,4.4,17.65,194.5,361.33,298.33
2018,8,7,18,0,316.0,79.0,4.3,16.8,148.0,297.47,244.6
2018,8,7,18,15,251.5,61.0,4.2,16.25,106.5,226.97,183.51
2018,8,7,18,30,187.0,43.0,4.1,15.7,65.0,162.86,126.1
2018,8,7,18,45,116.0,26.0,4.0,15.1,37.5,97.81,51.64
2018,8,7,19,0,45.0,9.0,3.9,14.5,10.0,23.4,0.0
2018,8,7,19,15,22.5,4.5,3.9,14.25,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,8,5,15,35.5,6.5,2.55,11.35,7.5,0.0,0.0
2018,8,8,5,30,71.0,13.0,2.7,11.9,15.0,10.23,0.0
2018,8,8,5,45,156.5,29.5,2.85,12.4,46.0,22.25,10.67
2018,8,8,6,0,242.0,46.0,3.0,12.9,77.0,34.52,24.31
2018,8,8,6,15,318.5,61.0,2.9,13.65,121.0,45.59,34.71
2018,8,8,6,30,395.0,76.0,2.8,14.4,165.0,56.54,44.73
2018,8,8,6,45,455.5,86.5,2.65,15.1,214.5,64.19,51.58
2018,8,8,7,0,516.0,97.0,2.5,15.8,264.0,71.77,58.13
2018,8,8,7,15,561.0,105.0,2.5,16.65,315.5,79.81,64.86
2018,8,8,7,30,606.0,113.0,2.5,17.5,367.0,84.69,68.68
2018,8,8,7,45,642.5,119.0,2.45,18.35,419.0,87.91,70.99
2018,8,8,8,0,679.0,125.0,2.4,19.2,471.0,91.06,73.19
2018,8,8,8,15,705.5,129.0,2.35,20.1,520.0,92.6,73.98
2018,8,8,8,30,732.0,133.0,2.3,21.0,569.0,94.1,74.72
2018,8,8,8,45,754.0,136.5,2.2,21.9,616.0,103.79,72.21
2018,8,8,9,0,776.0,140.0,2.1,22.8,663.0,161.19,95.32
2018,8,8,9,15,759.0,159.0,2.15,23.55,696.0,224.55,139.66
2018,8,8,9,30,742.0,178.0,2.2,24.3,729.0,285.86,188.83
2018,8,8,9,45,712.5,204.5,2.2,25.05,754.0,346.3,239.4
2018,8,8,10,0,683.0,231.0,2.2,25.8,779.0,402.94,286.42
2018,8,8,10,15,697.5,232.5,2.25,26.55,809.5,456.55,329.24
2018,8,8,10,30,712.0,234.0,2.3,27.3,840.0,510.72,371.35
2018,8,8,10,45,725.5,232.5,2.35,28.0,864.0,562.51,410.63
2018,8,8,11,0,739.0,231.0,2.4,28.7,888.0,614.1,448.56
2018,8,8,11,15,749.0,230.0,2.5,29.25,905.0,663.4,484.29
2018,8,8,11,30,759.0,229.0,2.6,29.8,922.0,711.62,518.36
2018,8,8,11,45,767.5,226.0,2.75,30.35,931.5,755.79,549.2
2018,8,8,12,0,776.0,223.0,2.9,30.9,941.0,798.1,578.21
2018,8,8,12,15,770.0,226.5,3.0,31.2,939.0,832.36,601.47
2018,8,8,12,30,764.0,230.0,3.1,31.5,937.0,863.48,622.37
2018,8,8,12,45,754.0,234.0,3.2,31.8,926.5,888.32,638.9
2018,8,8,13,0,744.0,238.0,3.3,32.1,916.0,909.55,652.96
2018,8,8,13,15,743.0,233.5,3.4,32.15,901.0,927.52,665.84
2018,8,8,13,30,742.0,229.0,3.5,32.2,886.0,941.92,676.44
2018,8,8,13,45,740.0,223.5,3.6,32.25,864.5,950.8,683.36
2018,8,8,14,0,738.0,218.0,3.7,32.3,843.0,955.97,687.89
2018,8,8,14,15,732.0,212.5,3.8,32.15,814.0,953.58,688.23
2018,8,8,14,30,726.0,207.0,3.9,32.0,785.0,947.48,686.3
2018,8,8,14,45,718.0,200.5,4.0,31.85,750.5,934.83,680.19
2018,8,8,15,0,710.0,194.0,4.1,31.7,716.0,918.65,671.82
2018,8,8,15,15,694.0,188.0,4.1,31.7,674.5,892.03,655.62
2018,8,8,15,30,678.0,182.0,4.1,31.7,633.0,862.38,637.4
2018,8,8,15,45,662.0,174.0,4.25,30.75,588.5,827.95,618.83
2018,8,8,16,0,646.0,166.0,4.4,29.8,544.0,790.99,598.06
2018,8,8,16,15,625.0,156.5,4.45,28.9,496.5,745.97,570.52
2018,8,8,16,30,604.0,147.0,4.5,28.0,449.0,699.26,540.77
2018,8,8,16,45,574.0,136.5,4.55,27.1,398.5,635.72,497.92
2018,8,8,17,0,544.0,126.0,4.6,26.2,348.0,580.32,459.52
2018,8,8,17,15,502.5,114.5,4.55,25.05,297.5,515.86,412.71
2018,8,8,17,30,461.0,103.0,4.5,23.9,247.0,453.19,365.44
2018,8,8,17,45,407.0,89.0,4.4,22.75,198.5,382.1,309.37
2018,8,8,18,0,353.0,75.0,4.3,21.6,150.0,315.1,254.37
2018,8,8,18,15,282.0,58.0,4.2,20.6,107.5,240.23,190.99
2018,8,8,18,30,211.0,41.0,4.1,19.6,65.0,172.46,131.2
2018,8,8,18,45,130.5,25.0,4.0,18.65,37.5,102.02,47.13
2018,8,8,19,0,50.0,9.0,3.9,17.7,10.0,25.25,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.2,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,2.4,10.95,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,2.6,11.4,12.0,7.87,0.0
2018,8,9,5,45,132.5,27.0,2.8,11.9,41.0,20.36,8.81
2018,8,9,6,0,211.0,44.0,3.0,12.4,70.0,32.94,22.93
2018,8,9,6,15,279.0,61.0,2.9,13.1,113.0,45.29,34.5
2018,8,9,6,30,347.0,78.0,2.8,13.8,156.0,57.43,45.62
2018,8,9,6,45,401.0,92.5,2.7,14.5,204.5,67.55,54.67
2018,8,9,7,0,455.0,107.0,2.6,15.2,253.0,77.44,63.28
2018,8,9,7,15,498.0,117.5,2.5,16.25,303.5,84.41,68.99
2018,8,9,7,30,541.0,128.0,2.4,17.3,354.0,91.2,74.4
2018,8,9,7,45,575.0,137.5,2.35,18.3,405.0,97.05,78.87
2018,8,9,8,0,609.0,147.0,2.3,19.3,456.0,104.46,84.6
2018,8,9,8,15,636.5,153.5,2.25,20.25,505.0,107.0,86.13
2018,8,9,8,30,664.0,160.0,2.2,21.2,554.0,109.4,87.53
2018,8,9,8,45,686.5,165.0,2.15,22.2,600.0,119.71,84.85
2018,8,9,9,0,709.0,170.0,2.1,23.2,646.0,174.26,107.64
2018,8,9,9,15,717.5,178.0,2.05,24.2,685.0,231.13,146.04
2018,8,9,9,30,726.0,186.0,2.0,25.2,724.0,288.82,190.94
2018,8,9,9,45,729.0,195.0,1.95,26.25,757.0,346.18,237.54
2018,8,9,10,0,732.0,204.0,1.9,27.3,790.0,403.3,283.64
2018,8,9,10,15,744.0,206.0,1.9,28.25,820.0,458.77,327.43
2018,8,9,10,30,756.0,208.0,1.9,29.2,850.0,514.4,369.93
2018,8,9,10,45,766.5,208.0,1.9,30.1,873.5,567.7,409.37
2018,8,9,11,0,777.0,208.0,1.9,31.0,897.0,620.4,446.97
2018,8,9,11,15,785.0,207.5,1.95,31.95,913.5,670.3,481.51
2018,8,9,11,30,793.0,207.0,2.0,32.9,930.0,713.79,510.81
2018,8,9,11,45,799.5,205.0,2.05,33.8,939.0,757.36,539.34
2018,8,9,12,0,806.0,203.0,2.1,34.7,948.0,798.95,565.79
2018,8,9,12,15,797.5,208.5,2.25,35.05,945.0,832.4,588.22
2018,8,9,12,30,789.0,214.0,2.4,35.4,942.0,872.14,614.12
2018,8,9,12,45,775.0,220.5,2.55,35.75,930.5,896.34,629.95
2018,8,9,13,0,761.0,227.0,2.7,36.1,919.0,916.7,643.32
2018,8,9,13,15,759.5,224.0,2.9,36.1,904.5,935.77,657.5
2018,8,9,13,30,758.0,221.0,3.1,36.1,890.0,951.25,669.16
2018,8,9,13,45,755.5,215.5,3.25,36.1,868.0,959.72,676.08
2018,8,9,14,0,753.0,210.0,3.4,36.1,846.0,964.42,680.76
2018,8,9,14,15,746.5,205.5,3.55,35.8,817.0,962.49,682.23
2018,8,9,14,30,740.0,201.0,3.7,35.5,788.0,956.82,681.43
2018,8,9,14,45,730.5,195.0,3.8,35.25,752.5,943.09,675.09
2018,8,9,15,0,721.0,189.0,3.9,35.0,717.0,925.82,666.53
2018,8,9,15,15,704.5,184.0,3.9,35.0,675.5,899.54,650.87
2018,8,9,15,30,688.0,179.0,3.9,35.0,634.0,870.21,633.23
2018,8,9,15,45,670.5,171.0,4.05,34.0,588.5,834.14,614.16
2018,8,9,16,0,653.0,163.0,4.2,33.0,543.0,795.58,592.9
2018,8,9,16,15,630.0,154.5,4.15,32.2,495.0,749.55,564.68
2018,8,9,16,30,607.0,146.0,4.1,31.4,447.0,701.91,534.37
2018,8,9,16,45,575.5,136.0,4.1,30.6,396.5,637.51,491.29
2018,8,9,17,0,544.0,126.0,4.1,29.8,346.0,581.4,452.71
2018,8,9,17,15,502.0,114.0,3.95,28.6,295.0,515.91,405.96
2018,8,9,17,30,460.0,102.0,3.8,27.4,244.0,452.27,358.77
2018,8,9,17,45,405.5,87.5,3.65,26.25,195.5,380.22,302.93
2018,8,9,18,0,351.0,73.0,3.5,25.1,147.0,312.33,248.12
2018,8,9,18,15,279.0,56.5,3.5,24.1,105.0,237.53,185.81
2018,8,9,18,30,207.0,40.0,3.5,23.1,63.0,170.05,126.81
2018,8,9,18,45,126.5,24.0,3.5,22.1,36.0,98.45,36.86
2018,8,9,19,0,46.0,8.0,3.5,21.1,9.0,23.04,0.0
2018,8,9,19,15,23.0,4.0,3.55,20.5,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.5,3.25,12.25,8.0,0.0,0.0
2018,8,10,5,30,102.0,13.0,3.3,12.7,16.0,10.23,0.0
2018,8,10,5,45,215.5,26.5,3.4,13.15,48.0,21.76,9.07
2018,8,10,6,0,329.0,40.0,3.5,13.6,80.0,32.78,22.59
2018,8,10,6,15,411.5,51.0,3.4,14.45,125.5,41.46,30.91
2018,8,10,6,30,494.0,62.0,3.3,15.3,171.0,50.08,38.83
2018,8,10,6,45,551.5,70.0,3.25,16.15,221.5,56.03,44.15
2018,8,10,7,0,609.0,78.0,3.2,17.0,272.0,61.93,49.22
2018,8,10,7,15,645.5,84.5,3.15,18.15,323.0,66.37,52.78
2018,8,10,7,30,682.0,91.0,3.1,19.3,374.0,70.71,56.14
2018,8,10,7,45,707.0,98.0,3.05,20.4,424.5,75.05,59.42
2018,8,10,8,0,732.0,105.0,3.0,21.5,475.0,79.21,62.48
2018,8,10,8,15,752.0,109.5,3.0,22.45,523.0,81.48,63.94
2018,8,10,8,30,772.0,114.0,3.0,23.4,571.0,90.66,71.18
2018,8,10,8,45,786.0,119.0,3.0,24.3,615.5,103.79,70.05
2018,8,10,9,0,800.0,124.0,3.0,25.2,660.0,162.5,94.3
2018,8,10,9,15,806.5,130.5,3.0,26.15,699.0,222.46,134.99
2018,8,10,9,30,813.0,137.0,3.0,27.1,738.0,282.76,182.58
2018,8,10,9,45,814.0,144.5,3.05,28.0,770.5,342.29,231.99
2018,8,10,10,0,815.0,152.0,3.1,28.9,803.0,401.07,280.71
2018,8,10,10,15,823.0,154.0,3.2,29.55,832.0,457.81,327.12
2018,8,10,10,30,831.0,156.0,3.3,30.2,861.0,514.07,371.85
2018,8,10,10,45,837.0,157.5,3.4,30.9,883.0,568.18,413.58
2018,8,10,11,0,843.0,159.0,3.5,31.6,905.0,621.09,453.09
2018,8,10,11,15,847.0,160.0,3.6,32.0,920.0,670.94,489.84
2018,8,10,11,30,851.0,161.0,3.7,32.4,935.0,718.94,524.34
2018,8,10,11,45,853.0,161.0,3.8,32.85,942.0,762.6,554.98
2018,8,10,12,0,855.0,161.0,3.9,33.3,949.0,803.79,583.3
2018,8,10,12,15,854.5,161.0,4.0,33.5,948.5,840.3,608.58
2018,8,10,12,30,854.0,161.0,4.1,33.7,948.0,873.76,630.57
2018,8,10,12,45,851.0,161.0,4.15,33.9,939.0,901.84,648.7
2018,8,10,13,0,848.0,161.0,4.2,34.1,930.0,926.42,664.57
2018,8,10,13,15,845.0,159.0,4.35,34.1,914.5,945.49,677.97
2018,8,10,13,30,842.0,157.0,4.5,34.1,899.0,960.79,689.07
2018,8,10,13,45,838.0,154.5,4.6,34.1,876.5,970.83,696.64
2018,8,10,14,0,834.0,152.0,4.7,34.1,854.0,976.98,701.86
2018,8,10,14,15,827.0,148.5,4.8,33.8,824.0,975.33,703.16
2018,8,10,14,30,820.0,145.0,4.9,33.5,794.0,969.78,702.26
2018,8,10,14,45,811.0,141.0,4.95,33.25,758.5,957.96,696.83
2018,8,10,15,0,802.0,137.0,5.0,33.0,723.0,942.42,689.04
2018,8,10,15,15,787.0,134.0,5.0,33.0,681.5,918.66,674.76
2018,8,10,15,30,772.0,131.0,5.0,33.0,640.0,891.63,658.33
2018,8,10,15,45,756.0,126.0,5.05,32.1,595.0,865.03,644.85
2018,8,10,16,0,740.0,121.0,5.1,31.2,550.0,829.19,624.72
2018,8,10,16,15,719.0,115.0,5.1,30.4,501.5,785.43,598.1
2018,8,10,16,30,698.0,109.0,5.1,29.6,453.0,739.82,569.57
2018,8,10,16,45,668.5,102.5,5.1,28.75,402.5,685.3,533.88
2018,8,10,17,0,639.0,96.0,5.1,27.9,352.0,630.2,496.68
2018,8,10,17,15,596.5,88.0,5.0,26.8,300.5,563.84,448.91
2018,8,10,17,30,554.0,80.0,4.9,25.7,249.0,498.86,400.12
2018,8,10,17,45,495.0,71.0,4.85,24.6,200.5,424.21,341.57
2018,8,10,18,0,436.0,62.0,4.8,23.5,152.0,353.45,283.61
2018,8,10,18,15,350.5,49.5,4.8,22.6,109.0,267.34,211.08
2018,8,10,18,30,265.0,37.0,4.8,21.7,66.0,194.49,145.75
2018,8,10,18,45,158.5,22.5,4.75,20.75,37.5,109.34,30.32
2018,8,10,19,0,52.0,8.0,4.7,19.8,9.0,25.27,0.0
2018,8,10,19,15,26.0,4.0,4.7,19.4,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,18.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,17.85,0.0,0.0,0.0
