Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,15,15,841.5,97.0,4.2,31.4,589.0,973.28,716.16
2018,9,9,15,30,824.0,94.0,4.2,31.4,544.0,939.84,696.05
2018,9,9,15,45,799.5,90.5,4.4,30.25,494.5,896.13,672.85
2018,9,9,16,0,775.0,87.0,4.6,29.1,445.0,849.98,647.12
2018,9,9,16,15,742.0,82.0,4.65,28.15,392.5,792.4,611.35
2018,9,9,16,30,709.0,77.0,4.7,27.2,340.0,739.75,577.81
2018,9,9,16,45,662.5,71.0,4.8,26.25,287.0,668.54,529.07
2018,9,9,17,0,616.0,65.0,4.9,25.3,234.0,598.35,478.62
2018,9,9,17,15,547.0,57.0,4.85,24.1,183.0,510.64,411.65
2018,9,9,17,30,478.0,49.0,4.8,22.9,132.0,427.14,343.58
2018,9,9,17,45,369.5,38.0,4.8,21.65,89.0,320.2,252.08
2018,9,9,18,0,261.0,27.0,4.8,20.4,46.0,216.62,129.78
2018,9,9,18,15,139.0,15.0,4.7,19.6,24.0,86.19,0.0
2018,9,9,18,30,17.0,3.0,4.6,18.8,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,17.95,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.35,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,11.8,24.0,13.38,0.0
2018,9,10,6,15,299.5,29.0,2.25,12.45,62.5,23.93,13.46
2018,9,10,6,30,432.0,41.0,2.3,13.1,101.0,33.91,24.02
2018,9,10,6,45,510.0,49.5,2.3,13.75,150.0,40.74,30.58
2018,9,10,7,0,588.0,58.0,2.3,14.4,199.0,47.62,36.9
2018,9,10,7,15,640.0,64.0,2.15,15.1,251.5,52.32,41.09
2018,9,10,7,30,692.0,70.0,2.0,15.8,304.0,57.04,45.12
2018,9,10,7,45,727.0,75.5,1.8,16.55,356.5,66.13,52.86
2018,9,10,8,0,762.0,81.0,1.6,17.3,409.0,70.4,56.25
2018,9,10,8,15,787.5,85.0,1.55,18.2,459.0,73.31,58.36
2018,9,10,8,30,813.0,89.0,1.5,19.1,509.0,79.82,63.53
2018,9,10,8,45,831.5,92.5,1.4,20.0,555.5,141.56,80.26
2018,9,10,9,0,850.0,96.0,1.3,20.9,602.0,205.46,123.25
2018,9,10,9,15,867.5,97.0,1.3,21.8,644.0,269.16,174.11
2018,9,10,9,30,885.0,98.0,1.3,22.7,686.0,337.48,231.05
2018,9,10,9,45,900.0,98.0,1.35,23.65,723.0,400.96,284.3
2018,9,10,10,0,915.0,98.0,1.4,24.6,760.0,464.8,336.48
2018,9,10,10,15,922.0,99.5,1.45,25.4,788.5,526.17,385.31
2018,9,10,10,30,929.0,101.0,1.5,26.2,817.0,586.48,431.45
2018,9,10,10,45,934.5,102.0,1.6,27.05,838.5,644.19,474.2
2018,9,10,11,0,940.0,103.0,1.7,27.9,860.0,700.17,514.23
2018,9,10,11,15,943.0,103.5,1.8,28.6,873.5,752.01,550.48
2018,9,10,11,30,946.0,104.0,1.9,29.3,887.0,801.39,584.03
2018,9,10,11,45,947.5,104.5,1.95,30.05,892.5,846.93,611.88
2018,9,10,12,0,949.0,105.0,2.0,30.8,898.0,889.47,637.45
2018,9,10,12,15,944.5,107.0,2.1,31.3,894.0,925.13,659.52
2018,9,10,12,30,940.0,109.0,2.2,31.8,890.0,957.08,679.21
2018,9,10,12,45,932.0,112.0,2.3,32.35,878.0,983.01,694.97
2018,9,10,13,0,924.0,115.0,2.4,32.9,866.0,1004.92,708.29
2018,9,10,13,15,918.5,114.0,2.5,33.05,846.5,1021.11,719.32
2018,9,10,13,30,913.0,113.0,2.6,33.2,827.0,1033.21,727.98
2018,9,10,13,45,905.5,111.5,2.75,33.35,800.0,1038.67,733.16
2018,9,10,14,0,898.0,110.0,2.9,33.5,773.0,1039.99,735.93
2018,9,10,14,15,887.5,108.5,3.05,33.4,739.5,1034.18,735.11
2018,9,10,14,30,877.0,107.0,3.2,33.3,706.0,1024.36,731.88
2018,9,10,14,45,862.5,104.5,3.35,33.15,665.5,1018.92,731.69
2018,9,10,15,0,848.0,102.0,3.5,33.0,625.0,995.97,720.23
2018,9,10,15,15,830.0,99.0,3.5,33.0,580.0,965.37,702.37
2018,9,10,15,30,812.0,96.0,3.5,33.0,535.0,931.52,682.32
2018,9,10,15,45,786.5,92.5,3.8,32.1,485.5,886.97,658.98
2018,9,10,16,0,761.0,89.0,4.1,31.2,436.0,840.06,633.0
2018,9,10,16,15,727.0,84.0,4.25,30.15,384.0,788.0,601.97
2018,9,10,16,30,693.0,79.0,4.4,29.1,332.0,729.22,564.75
2018,9,10,16,45,645.0,72.5,4.55,28.05,279.5,656.58,515.52
2018,9,10,17,0,597.0,66.0,4.7,27.0,227.0,585.12,464.73
2018,9,10,17,15,524.5,58.0,4.85,25.35,176.5,495.47,397.66
2018,9,10,17,30,452.0,50.0,5.0,23.7,126.0,410.24,328.87
2018,9,10,17,45,339.0,38.5,5.2,22.1,84.0,300.91,235.43
2018,9,10,18,0,226.0,27.0,5.4,20.5,42.0,192.68,99.96
2018,9,10,18,15,119.0,14.5,5.35,19.5,22.0,75.1,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.5,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.55,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,5,45,89.0,8.5,2.75,11.2,12.0,0.0,0.0
2018,9,11,6,0,178.0,17.0,2.9,11.5,24.0,13.38,0.0
2018,9,11,6,15,315.0,28.0,2.9,12.05,62.5,23.18,12.56
2018,9,11,6,30,452.0,39.0,2.9,12.6,101.0,32.41,22.7
2018,9,11,6,45,528.0,47.5,2.95,13.2,150.0,39.33,29.36
2018,9,11,7,0,604.0,56.0,3.0,13.8,199.0,46.26,35.77
2018,9,11,7,15,651.5,62.5,2.9,14.7,251.0,51.37,40.3
2018,9,11,7,30,699.0,69.0,2.8,15.6,303.0,56.44,44.63
2018,9,11,7,45,728.5,75.5,2.7,16.55,354.5,66.18,52.92
2018,9,11,8,0,758.0,82.0,2.6,17.5,406.0,71.1,56.83
2018,9,11,8,15,780.0,87.0,2.55,18.35,455.0,74.64,59.5
2018,9,11,8,30,802.0,92.0,2.5,19.2,504.0,83.64,66.82
2018,9,11,8,45,816.0,97.0,2.5,20.05,549.0,145.42,83.63
2018,9,11,9,0,830.0,102.0,2.5,20.9,594.0,208.83,127.26
2018,9,11,9,15,841.5,106.0,2.55,21.7,634.0,272.3,178.84
2018,9,11,9,30,853.0,110.0,2.6,22.5,674.0,336.53,233.56
2018,9,11,9,45,860.0,114.0,2.7,23.3,708.5,399.67,287.55
2018,9,11,10,0,867.0,118.0,2.8,24.1,743.0,462.5,340.02
2018,9,11,10,15,873.5,120.5,2.9,24.7,770.5,523.29,389.57
2018,9,11,10,30,880.0,123.0,3.0,25.3,798.0,580.31,434.76
2018,9,11,10,45,883.5,125.5,3.1,25.95,818.5,635.77,477.17
2018,9,11,11,0,887.0,128.0,3.2,26.6,839.0,689.44,516.91
2018,9,11,11,15,891.5,128.5,3.3,27.1,853.0,740.15,553.76
2018,9,11,11,30,896.0,129.0,3.4,27.6,867.0,788.69,588.17
2018,9,11,11,45,898.5,129.0,3.55,28.05,873.0,832.85,618.18
2018,9,11,12,0,901.0,129.0,3.7,28.5,879.0,874.22,645.4
2018,9,11,12,15,915.0,120.5,3.8,28.85,880.0,914.66,671.85
2018,9,11,12,30,929.0,112.0,3.9,29.2,881.0,952.23,696.26
2018,9,11,12,45,946.0,101.0,4.05,29.55,875.0,986.84,718.97
2018,9,11,13,0,963.0,90.0,4.2,29.9,869.0,1017.92,739.37
2018,9,11,13,15,959.5,89.0,4.35,29.8,850.5,1036.23,752.9
2018,9,11,13,30,956.0,88.0,4.5,29.7,832.0,1050.37,763.95
2018,9,11,13,45,950.0,87.0,4.65,29.65,805.5,1057.79,770.68
2018,9,11,14,0,944.0,86.0,4.8,29.6,779.0,1060.94,775.27
2018,9,11,14,15,936.0,84.0,4.95,29.15,745.5,1056.67,776.52
2018,9,11,14,30,928.0,82.0,5.1,28.7,712.0,1048.19,775.14
2018,9,11,14,45,917.0,79.5,5.25,28.2,672.0,1031.97,768.81
2018,9,11,15,0,906.0,77.0,5.4,27.7,632.0,1011.82,759.82
2018,9,11,15,15,890.5,75.0,5.4,27.7,587.0,984.13,742.98
2018,9,11,15,30,875.0,73.0,5.4,27.7,542.0,953.07,723.8
2018,9,11,15,45,854.5,70.0,5.6,26.1,493.0,912.89,703.83
2018,9,11,16,0,834.0,67.0,5.8,24.5,444.0,870.14,681.08
2018,9,11,16,15,806.0,63.5,5.8,23.5,392.0,827.56,654.82
2018,9,11,16,30,778.0,60.0,5.8,22.5,340.0,773.1,618.66
2018,9,11,16,45,736.0,55.5,5.75,21.55,287.0,704.71,570.0
2018,9,11,17,0,694.0,51.0,5.7,20.6,234.0,636.73,519.29
2018,9,11,17,15,625.0,45.5,5.55,19.6,182.5,548.42,449.45
2018,9,11,17,30,556.0,40.0,5.4,18.6,131.0,463.63,378.65
2018,9,11,17,45,425.0,31.5,5.25,17.6,86.5,349.4,276.52
2018,9,11,18,0,294.0,23.0,5.1,16.6,42.0,228.03,94.66
2018,9,11,18,15,147.0,11.5,5.0,16.1,21.0,87.73,0.0
2018,9,11,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,8.0,4.5,3.35,11.55,5.0,0.0,0.0
2018,9,12,6,0,16.0,9.0,3.4,11.7,10.0,7.08,0.0
2018,9,12,6,15,8.0,21.0,3.5,12.3,21.5,16.3,6.87
2018,9,12,6,30,0.0,33.0,3.6,12.9,33.0,25.16,16.31
2018,9,12,6,45,33.0,52.5,3.7,13.45,60.0,39.44,29.39
2018,9,12,7,0,66.0,72.0,3.8,14.0,87.0,52.72,41.46
2018,9,12,7,15,195.5,92.0,3.8,14.7,153.5,65.95,53.24
2018,9,12,7,30,325.0,112.0,3.8,15.4,220.0,78.75,64.38
2018,9,12,7,45,378.5,125.5,3.75,16.1,271.5,87.43,71.67
2018,9,12,8,0,432.0,139.0,3.7,16.8,323.0,95.93,78.65
2018,9,12,8,15,426.0,155.5,3.65,17.6,355.0,104.85,85.84
2018,9,12,8,30,420.0,172.0,3.6,18.4,387.0,118.02,96.55
2018,9,12,8,45,408.5,196.0,3.55,19.2,420.5,166.18,115.44
2018,9,12,9,0,397.0,220.0,3.5,20.0,454.0,213.5,150.28
2018,9,12,9,15,531.0,194.0,3.5,20.7,530.0,260.1,182.57
2018,9,12,9,30,665.0,168.0,3.5,21.4,606.0,323.44,231.14
2018,9,12,9,45,679.5,173.0,3.5,22.1,641.0,380.17,279.07
2018,9,12,10,0,694.0,178.0,3.5,22.8,676.0,437.87,326.84
2018,9,12,10,15,497.0,261.0,3.65,23.2,624.5,452.1,342.34
2018,9,12,10,30,300.0,344.0,3.8,23.6,573.0,440.85,335.64
2018,9,12,10,45,272.5,360.0,3.9,23.95,572.5,462.01,352.03
2018,9,12,11,0,245.0,376.0,4.0,24.3,572.0,480.11,365.43
2018,9,12,11,15,320.0,354.5,4.1,24.45,614.5,534.86,407.37
2018,9,12,11,30,395.0,333.0,4.2,24.6,657.0,606.07,460.71
2018,9,12,11,45,486.5,298.5,4.35,24.75,700.0,674.43,512.13
2018,9,12,12,0,578.0,264.0,4.5,24.9,743.0,746.2,565.63
2018,9,12,12,15,466.5,288.5,4.6,24.9,674.0,701.01,532.27
2018,9,12,12,30,355.0,313.0,4.7,24.9,605.0,627.86,478.92
2018,9,12,12,45,366.5,329.0,4.75,24.9,627.0,670.67,510.65
2018,9,12,13,0,378.0,345.0,4.8,24.9,649.0,713.07,541.38
2018,9,12,13,15,458.0,306.5,4.9,24.75,666.5,786.92,596.96
2018,9,12,13,30,538.0,268.0,5.0,24.6,684.0,841.08,638.71
2018,9,12,13,45,445.0,285.5,5.05,24.45,622.0,777.35,592.81
2018,9,12,14,0,352.0,303.0,5.1,24.3,560.0,687.33,528.13
2018,9,12,14,15,259.5,301.5,5.15,23.8,486.5,598.21,463.15
2018,9,12,14,30,167.0,300.0,5.2,23.3,413.0,482.85,376.86
2018,9,12,14,45,136.0,272.5,5.25,22.8,361.0,424.28,333.63
2018,9,12,15,0,105.0,245.0,5.3,22.3,309.0,364.86,288.64
2018,9,12,15,15,145.5,235.0,5.3,22.3,316.5,396.36,315.53
2018,9,12,15,30,186.0,225.0,5.3,22.3,324.0,426.22,340.93
2018,9,12,15,45,182.0,201.5,5.35,20.8,291.0,394.95,319.54
2018,9,12,16,0,178.0,178.0,5.4,19.3,258.0,362.74,296.95
2018,9,12,16,15,163.0,156.5,5.35,18.65,223.0,322.43,265.77
2018,9,12,16,30,148.0,135.0,5.3,18.0,188.0,282.15,233.9
2018,9,12,16,45,109.5,94.0,5.25,17.3,129.5,196.28,163.03
2018,9,12,17,0,71.0,53.0,5.2,16.6,71.0,113.01,92.53
2018,9,12,17,15,39.5,37.0,5.05,16.1,46.5,69.24,54.25
2018,9,12,17,30,8.0,21.0,4.9,15.6,22.0,22.02,13.05
2018,9,12,17,45,4.0,14.0,4.75,15.05,14.5,13.54,5.35
2018,9,12,18,0,0.0,7.0,4.6,14.5,7.0,5.3,0.0
2018,9,12,18,15,0.0,3.5,4.5,14.3,3.5,2.75,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.0,3.45,12.0,7.0,0.0,0.0
2018,9,13,6,0,54.0,12.0,3.6,12.2,14.0,9.44,0.0
2018,9,13,6,15,148.5,27.5,3.7,12.7,44.5,20.79,9.88
2018,9,13,6,30,243.0,43.0,3.8,13.2,75.0,32.42,22.53
2018,9,13,6,45,336.5,54.0,3.95,13.7,120.0,40.89,30.61
2018,9,13,7,0,430.0,65.0,4.1,14.2,165.0,51.61,40.43
2018,9,13,7,15,551.5,66.0,4.05,14.8,227.0,52.83,41.56
2018,9,13,7,30,673.0,67.0,4.0,15.4,289.0,54.67,43.1
2018,9,13,7,45,726.5,68.5,3.95,16.0,344.0,60.84,48.35
2018,9,13,8,0,780.0,70.0,3.9,16.6,399.0,62.66,49.68
2018,9,13,8,15,805.0,72.5,3.85,17.25,448.0,64.79,51.24
2018,9,13,8,30,830.0,75.0,3.8,17.9,497.0,76.64,50.87
2018,9,13,8,45,848.0,78.0,3.75,18.55,543.0,145.31,82.14
2018,9,13,9,0,866.0,81.0,3.7,19.2,589.0,208.91,127.02
2018,9,13,9,15,878.0,83.5,3.65,19.8,629.0,272.42,179.94
2018,9,13,9,30,890.0,86.0,3.6,20.4,669.0,336.55,235.96
2018,9,13,9,45,898.0,88.5,3.6,21.0,703.5,399.61,291.24
2018,9,13,10,0,906.0,91.0,3.6,21.6,738.0,462.29,344.91
2018,9,13,10,15,913.0,92.5,3.6,22.0,766.0,523.02,395.69
2018,9,13,10,30,920.0,94.0,3.6,22.4,794.0,582.7,443.94
2018,9,13,10,45,925.5,95.0,3.6,22.8,815.0,639.76,488.62
2018,9,13,11,0,931.0,96.0,3.6,23.2,836.0,695.1,530.58
2018,9,13,11,15,934.5,96.5,3.75,23.35,849.5,746.62,569.7
2018,9,13,11,30,938.0,97.0,3.9,23.5,863.0,795.73,605.78
2018,9,13,11,45,939.0,97.0,4.0,23.7,868.0,839.79,635.99
2018,9,13,12,0,940.0,97.0,4.1,23.9,873.0,880.78,663.94
2018,9,13,12,15,942.5,95.5,4.2,23.9,871.0,918.36,689.98
2018,9,13,12,30,945.0,94.0,4.3,23.9,869.0,952.58,713.73
2018,9,13,12,45,946.5,91.5,4.45,23.95,859.0,981.29,733.93
2018,9,13,13,0,948.0,89.0,4.6,24.0,849.0,1006.22,751.98
2018,9,13,13,15,944.0,88.5,4.7,23.85,830.0,1024.07,765.8
2018,9,13,13,30,940.0,88.0,4.8,23.7,811.0,1037.8,777.09
2018,9,13,13,45,934.5,86.5,4.9,23.6,785.0,1044.75,783.86
2018,9,13,14,0,929.0,85.0,5.0,23.5,759.0,1047.49,788.02
2018,9,13,14,15,917.0,85.0,5.0,23.25,725.0,1041.23,785.88
2018,9,13,14,30,905.0,85.0,5.0,23.0,691.0,1030.91,781.2
2018,9,13,14,45,888.0,84.5,5.05,22.75,650.0,1011.05,770.51
2018,9,13,15,0,871.0,84.0,5.1,22.5,609.0,987.54,757.36
2018,9,13,15,15,810.0,91.5,5.1,22.5,551.0,939.32,725.68
2018,9,13,15,30,749.0,99.0,5.1,22.5,493.0,876.37,683.2
2018,9,13,15,45,777.5,84.0,5.05,21.7,459.0,870.32,683.15
2018,9,13,16,0,806.0,69.0,5.0,20.9,425.0,858.65,678.65
2018,9,13,16,15,755.5,68.5,4.85,20.4,370.0,790.11,630.65
2018,9,13,16,30,705.0,68.0,4.7,19.9,315.0,721.31,581.4
2018,9,13,16,45,668.0,61.0,4.6,19.35,264.5,656.24,533.58
2018,9,13,17,0,631.0,54.0,4.5,18.8,214.0,597.27,488.27
2018,9,13,17,15,581.0,46.0,4.15,18.05,167.0,522.99,427.93
2018,9,13,17,30,531.0,38.0,3.8,17.3,120.0,444.15,360.84
2018,9,13,17,45,397.5,30.0,3.4,16.55,78.0,330.68,256.05
2018,9,13,18,0,264.0,22.0,3.0,15.8,36.0,203.91,0.0
2018,9,13,18,15,132.0,11.0,2.95,15.35,18.0,79.33,0.0
2018,9,13,18,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,5,45,8.5,5.0,1.9,9.85,5.5,0.0,0.0
2018,9,14,6,0,17.0,10.0,2.0,10.3,11.0,7.87,0.0
2018,9,14,6,15,59.0,27.5,2.2,11.05,34.5,20.68,9.41
2018,9,14,6,30,101.0,45.0,2.4,11.8,58.0,33.13,23.25
2018,9,14,6,45,158.0,63.0,2.65,12.55,94.0,45.98,35.25
2018,9,14,7,0,215.0,81.0,2.9,13.3,130.0,58.66,46.84
2018,9,14,7,15,297.0,92.5,2.8,13.9,179.0,66.28,53.7
2018,9,14,7,30,379.0,104.0,2.7,14.5,228.0,74.4,60.76
2018,9,14,7,45,446.0,109.0,2.65,15.1,278.5,78.14,63.78
2018,9,14,8,0,513.0,114.0,2.6,15.7,329.0,81.95,66.78
2018,9,14,8,15,520.5,129.5,2.5,16.3,370.5,91.09,74.35
2018,9,14,8,30,528.0,145.0,2.4,16.9,412.0,108.21,79.01
2018,9,14,8,45,634.0,132.0,2.3,17.55,481.5,152.07,95.57
2018,9,14,9,0,740.0,119.0,2.2,18.2,551.0,207.69,131.63
2018,9,14,9,15,768.0,120.0,2.15,19.0,595.5,272.41,184.14
2018,9,14,9,30,796.0,121.0,2.1,19.8,640.0,334.87,236.9
2018,9,14,9,45,754.5,145.5,2.05,20.55,658.5,390.45,285.77
2018,9,14,10,0,713.0,170.0,2.0,21.3,677.0,443.96,330.92
2018,9,14,10,15,700.5,183.0,2.0,22.0,697.0,496.79,373.36
2018,9,14,10,30,688.0,196.0,2.0,22.7,717.0,547.15,412.25
2018,9,14,10,45,607.5,236.5,2.0,23.4,705.5,576.29,433.89
2018,9,14,11,0,527.0,277.0,2.0,24.1,694.0,593.65,445.82
2018,9,14,11,15,615.5,244.5,2.1,24.45,739.0,665.56,498.69
2018,9,14,11,30,704.0,212.0,2.2,24.8,784.0,740.2,552.29
2018,9,14,11,45,744.0,193.0,2.25,25.2,801.0,791.95,588.34
2018,9,14,12,0,784.0,174.0,2.3,25.6,818.0,836.43,619.21
2018,9,14,12,15,810.5,162.5,2.45,25.8,826.0,882.42,650.24
2018,9,14,12,30,837.0,151.0,2.6,26.0,834.0,926.44,679.81
2018,9,14,12,45,813.5,158.5,2.7,26.2,815.0,940.54,689.28
2018,9,14,13,0,790.0,166.0,2.8,26.4,796.0,949.96,696.06
2018,9,14,13,15,839.0,139.5,2.95,26.4,794.5,991.59,725.07
2018,9,14,13,30,888.0,113.0,3.1,26.4,793.0,1015.07,742.02
2018,9,14,13,45,832.0,129.5,3.25,26.4,749.5,1005.22,737.53
2018,9,14,14,0,776.0,146.0,3.4,26.4,706.0,975.96,720.52
2018,9,14,14,15,774.0,137.5,3.5,26.15,674.0,970.69,719.91
2018,9,14,14,30,772.0,129.0,3.6,25.9,642.0,961.51,716.59
2018,9,14,14,45,808.5,109.0,3.75,25.7,618.0,974.26,728.38
2018,9,14,15,0,845.0,89.0,3.9,25.5,594.0,981.13,736.25
2018,9,14,15,15,759.5,100.5,3.9,25.5,529.0,901.15,683.47
2018,9,14,15,30,674.0,112.0,3.9,25.5,464.0,826.89,634.15
2018,9,14,15,45,630.0,110.5,4.1,24.6,414.5,769.91,598.91
2018,9,14,16,0,586.0,109.0,4.3,23.7,365.0,711.88,561.47
2018,9,14,16,15,428.5,117.0,4.3,23.05,292.0,554.0,445.48
2018,9,14,16,30,271.0,125.0,4.3,22.4,219.0,395.5,321.81
2018,9,14,16,45,146.5,102.0,4.3,21.7,151.5,239.18,195.58
2018,9,14,17,0,22.0,79.0,4.3,21.0,84.0,95.82,74.78
2018,9,14,17,15,40.0,58.0,4.2,20.2,65.0,86.29,67.27
2018,9,14,17,30,58.0,37.0,4.1,19.4,46.0,85.14,65.74
2018,9,14,17,45,44.5,25.5,4.05,18.6,30.5,62.73,43.84
2018,9,14,18,0,31.0,14.0,4.0,17.8,15.0,36.0,0.0
2018,9,14,18,15,15.5,7.0,3.9,17.25,7.5,13.81,0.0
2018,9,14,18,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,15,5,45,78.0,7.5,3.95,11.3,9.5,0.0,0.0
2018,9,15,6,0,156.0,15.0,4.1,11.5,19.0,11.8,0.0
2018,9,15,6,15,312.0,24.5,4.3,12.05,56.0,20.34,8.48
2018,9,15,6,30,468.0,34.0,4.5,12.6,93.0,28.49,19.05
2018,9,15,6,45,551.0,41.0,4.65,13.15,142.0,37.36,27.5
2018,9,15,7,0,634.0,48.0,4.8,13.7,191.0,43.85,33.56
2018,9,15,7,15,685.5,52.5,4.8,14.25,243.5,48.02,37.37
2018,9,15,7,30,737.0,57.0,4.8,14.8,296.0,52.26,41.06
2018,9,15,7,45,771.5,61.0,4.8,15.4,348.5,55.88,44.09
2018,9,15,8,0,806.0,65.0,4.8,16.0,401.0,59.47,47.01
2018,9,15,8,15,830.5,67.5,4.8,16.55,450.5,68.32,54.5
2018,9,15,8,30,855.0,70.0,4.8,17.1,500.0,85.07,55.05
2018,9,15,8,45,872.5,72.5,4.75,17.65,546.0,148.02,83.0
2018,9,15,9,0,890.0,75.0,4.7,18.2,592.0,212.78,129.94
2018,9,15,9,15,901.5,78.0,4.7,18.7,633.0,278.07,185.32
2018,9,15,9,30,913.0,81.0,4.7,19.2,674.0,343.91,243.66
2018,9,15,9,45,920.0,84.0,4.7,19.7,708.5,408.41,300.99
2018,9,15,10,0,927.0,87.0,4.7,20.2,743.0,472.38,356.57
2018,9,15,10,15,935.5,88.0,4.7,20.6,772.0,534.61,409.23
2018,9,15,10,30,944.0,89.0,4.7,21.0,801.0,595.88,459.41
2018,9,15,10,45,950.5,89.0,4.75,21.35,822.0,653.86,505.77
2018,9,15,11,0,957.0,89.0,4.8,21.7,843.0,710.1,549.47
2018,9,15,11,15,960.5,89.5,4.85,21.85,856.5,762.72,589.8
2018,9,15,11,30,964.0,90.0,4.9,22.0,870.0,812.83,626.39
2018,9,15,11,45,966.0,89.5,5.0,22.15,875.0,858.07,658.24
2018,9,15,12,0,968.0,89.0,5.1,22.3,880.0,900.22,687.79
2018,9,15,12,15,967.5,88.5,5.15,22.3,876.5,936.91,713.56
2018,9,15,12,30,967.0,88.0,5.2,22.3,873.0,969.97,736.83
2018,9,15,12,45,965.0,87.5,5.25,22.3,862.0,997.87,756.6
2018,9,15,13,0,963.0,87.0,5.3,22.3,851.0,1021.81,773.77
2018,9,15,13,15,959.0,86.5,5.3,22.25,832.0,1039.75,786.74
2018,9,15,13,30,955.0,86.0,5.3,22.2,813.0,1053.51,797.03
2018,9,15,13,45,949.0,84.5,5.35,22.1,786.0,1059.9,803.07
2018,9,15,14,0,943.0,83.0,5.4,22.0,759.0,1062.0,806.4
2018,9,15,14,15,935.0,81.5,5.35,21.8,725.5,1057.83,805.16
2018,9,15,14,30,927.0,80.0,5.3,21.6,692.0,1049.48,801.26
2018,9,15,14,45,916.0,78.0,5.3,21.4,652.5,1033.42,792.6
2018,9,15,15,0,905.0,76.0,5.3,21.2,613.0,1013.47,781.37
2018,9,15,15,15,888.5,73.5,5.3,21.2,567.5,983.74,762.68
2018,9,15,15,30,872.0,71.0,5.3,21.2,522.0,950.7,741.6
2018,9,15,15,45,851.0,68.0,5.25,20.55,472.5,909.7,716.11
2018,9,15,16,0,830.0,65.0,5.2,19.9,423.0,876.56,695.88
2018,9,15,16,15,800.5,61.5,5.15,19.35,371.5,822.02,658.89
2018,9,15,16,30,771.0,58.0,5.1,18.8,320.0,766.11,619.73
2018,9,15,16,45,726.0,53.0,5.05,18.3,267.0,694.52,566.74
2018,9,15,17,0,681.0,48.0,5.0,17.8,214.0,623.67,511.79
2018,9,15,17,15,607.0,42.5,4.8,17.05,163.5,531.97,437.23
2018,9,15,17,30,533.0,37.0,4.6,16.3,113.0,444.03,361.53
2018,9,15,17,45,384.0,28.0,4.4,15.6,71.0,320.43,241.1
2018,9,15,18,0,235.0,19.0,4.2,14.9,29.0,152.62,0.0
2018,9,15,18,15,117.5,9.5,4.1,14.4,14.5,7.47,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,5,45,85.0,7.0,1.8,9.35,9.0,0.0,0.0
2018,9,16,6,0,170.0,14.0,1.9,9.8,18.0,11.02,0.0
2018,9,16,6,15,333.5,23.5,2.15,10.6,56.0,19.58,7.35
2018,9,16,6,30,497.0,33.0,2.4,11.4,94.0,30.26,20.66
2018,9,16,6,45,580.0,39.0,2.65,12.2,143.5,35.86,26.27
2018,9,16,7,0,663.0,45.0,2.9,13.0,193.0,41.62,31.68
2018,9,16,7,15,713.0,49.5,2.8,13.65,246.0,45.93,35.6
2018,9,16,7,30,763.0,54.0,2.7,14.3,299.0,50.27,39.39
2018,9,16,7,45,796.5,57.5,2.6,14.95,351.5,53.62,42.19
2018,9,16,8,0,830.0,61.0,2.5,15.6,404.0,62.89,50.13
2018,9,16,8,15,853.5,63.5,2.45,16.25,454.0,65.98,52.52
2018,9,16,8,30,877.0,66.0,2.4,16.9,504.0,85.18,53.44
2018,9,16,8,45,894.0,68.0,2.35,17.55,550.0,149.13,82.52
2018,9,16,9,0,911.0,70.0,2.3,18.2,596.0,214.79,130.14
2018,9,16,9,15,923.5,72.0,2.25,18.85,637.5,280.84,185.62
2018,9,16,9,30,936.0,74.0,2.2,19.5,679.0,347.51,243.72
2018,9,16,9,45,945.5,75.0,2.2,20.1,714.0,412.62,300.38
2018,9,16,10,0,955.0,76.0,2.2,20.7,749.0,477.38,355.21
2018,9,16,10,15,961.5,77.0,2.2,21.25,777.0,540.07,406.62
2018,9,16,10,30,968.0,78.0,2.2,21.8,805.0,601.53,455.12
2018,9,16,10,45,972.5,79.0,2.2,22.3,826.0,660.28,499.89
2018,9,16,11,0,977.0,80.0,2.2,22.8,847.0,717.07,541.64
2018,9,16,11,15,979.5,81.0,2.25,23.2,860.0,770.23,580.04
2018,9,16,11,30,982.0,82.0,2.3,23.6,873.0,820.75,614.17
2018,9,16,11,45,983.0,81.5,2.35,24.0,877.5,865.75,643.32
2018,9,16,12,0,984.0,81.0,2.4,24.4,882.0,907.5,670.07
2018,9,16,12,15,982.5,81.5,2.5,24.7,878.5,944.68,694.37
2018,9,16,12,30,981.0,82.0,2.6,25.0,875.0,978.15,716.21
2018,9,16,12,45,977.0,83.0,2.7,25.25,863.0,1005.99,734.55
2018,9,16,13,0,973.0,84.0,2.8,25.5,851.0,1029.77,750.39
2018,9,16,13,15,968.5,83.5,2.9,25.55,831.5,1047.27,762.9
2018,9,16,13,30,964.0,83.0,3.0,25.6,812.0,1060.53,772.9
2018,9,16,13,45,957.5,82.0,3.1,25.65,785.0,1066.93,778.68
2018,9,16,14,0,951.0,81.0,3.2,25.7,758.0,1069.03,781.91
2018,9,16,14,15,941.5,79.5,3.35,25.5,723.5,1063.21,781.39
2018,9,16,14,30,932.0,78.0,3.5,25.3,689.0,1053.19,778.28
2018,9,16,14,45,919.5,76.5,3.65,25.1,649.0,1036.07,770.55
2018,9,16,15,0,907.0,75.0,3.8,24.9,609.0,1015.09,760.26
2018,9,16,15,15,890.5,73.0,3.8,24.9,563.5,985.85,742.75
2018,9,16,15,30,874.0,71.0,3.8,24.9,518.0,953.33,722.95
2018,9,16,15,45,850.0,68.5,4.05,24.0,468.0,910.03,699.31
2018,9,16,16,0,826.0,66.0,4.3,23.1,418.0,874.75,680.46
2018,9,16,16,15,793.0,62.0,4.35,22.4,365.5,816.42,642.55
2018,9,16,16,30,760.0,58.0,4.4,21.7,313.0,756.99,602.46
2018,9,16,16,45,711.5,53.5,4.45,20.95,260.0,683.49,550.0
2018,9,16,17,0,663.0,49.0,4.5,20.2,207.0,610.93,495.33
2018,9,16,17,15,584.5,42.5,4.4,19.25,156.5,515.33,419.03
2018,9,16,17,30,506.0,36.0,4.3,18.3,106.0,432.78,348.25
2018,9,16,17,45,357.5,27.0,4.2,17.4,66.0,302.73,219.48
2018,9,16,18,0,209.0,18.0,4.1,16.5,26.0,136.56,0.0
2018,9,16,18,15,104.5,9.0,4.0,15.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,17,5,45,79.0,7.0,2.05,10.5,8.5,0.0,0.0
2018,9,17,6,0,158.0,14.0,2.1,10.9,17.0,11.02,0.0
2018,9,17,6,15,318.0,23.0,2.4,11.65,53.5,19.14,6.15
2018,9,17,6,30,478.0,32.0,2.7,12.4,90.0,29.28,19.64
2018,9,17,6,45,562.0,39.0,3.0,13.15,139.0,35.74,26.02
2018,9,17,7,0,646.0,46.0,3.3,13.9,188.0,42.3,32.14
2018,9,17,7,15,696.5,50.0,3.25,14.45,240.0,46.13,35.65
2018,9,17,7,30,747.0,54.0,3.2,15.0,292.0,50.04,39.07
2018,9,17,7,45,780.5,58.0,3.15,15.55,344.0,53.74,42.19
2018,9,17,8,0,814.0,62.0,3.1,16.1,396.0,57.4,45.2
2018,9,17,8,15,838.0,64.5,3.05,16.7,445.5,66.31,52.73
2018,9,17,8,30,862.0,67.0,3.0,17.3,495.0,87.3,54.1
2018,9,17,8,45,879.5,69.5,3.0,17.9,541.0,150.76,84.03
2018,9,17,9,0,897.0,72.0,3.0,18.5,587.0,216.01,131.88
2018,9,17,9,15,906.5,75.0,3.0,19.05,627.0,281.3,187.24
2018,9,17,9,30,916.0,78.0,3.0,19.6,667.0,346.86,244.92
2018,9,17,9,45,921.5,82.0,3.0,20.15,701.5,411.79,301.81
2018,9,17,10,0,927.0,86.0,3.0,20.7,736.0,476.02,356.61
2018,9,17,10,15,934.0,87.5,3.05,21.25,764.0,537.92,407.89
2018,9,17,10,30,941.0,89.0,3.1,21.8,792.0,598.7,456.49
2018,9,17,10,45,946.0,89.5,3.2,22.35,812.5,656.02,501.07
2018,9,17,11,0,951.0,90.0,3.3,22.9,833.0,711.46,542.86
2018,9,17,11,15,954.0,90.0,3.4,23.2,845.5,762.91,581.18
2018,9,17,11,30,957.0,90.0,3.5,23.5,858.0,811.79,615.64
2018,9,17,11,45,958.0,91.0,3.6,23.85,863.0,857.28,646.24
2018,9,17,12,0,959.0,92.0,3.7,24.2,868.0,899.67,674.51
2018,9,17,12,15,958.0,92.0,3.85,24.3,864.5,936.02,699.53
2018,9,17,12,30,957.0,92.0,4.0,24.4,861.0,968.76,722.15
2018,9,17,12,45,953.5,92.0,4.15,24.5,849.0,995.43,740.76
2018,9,17,13,0,950.0,92.0,4.3,24.6,837.0,1018.11,756.85
2018,9,17,13,15,946.0,91.0,4.45,24.45,818.0,1035.15,770.08
2018,9,17,13,30,942.0,90.0,4.6,24.3,799.0,1048.03,780.98
2018,9,17,13,45,936.0,88.5,4.75,24.15,772.0,1054.15,787.89
2018,9,17,14,0,930.0,87.0,4.9,24.0,745.0,1056.04,792.17
2018,9,17,14,15,921.5,85.5,4.95,23.65,711.5,1051.19,791.85
2018,9,17,14,30,913.0,84.0,5.0,23.3,678.0,1042.23,788.92
2018,9,17,14,45,901.5,81.5,5.1,22.95,638.0,1025.01,780.88
2018,9,17,15,0,890.0,79.0,5.2,22.6,598.0,1003.95,770.23
2018,9,17,15,15,873.0,76.0,5.2,22.6,552.5,973.16,750.9
2018,9,17,15,30,856.0,73.0,5.2,22.6,507.0,939.13,729.21
2018,9,17,15,45,834.0,70.5,5.25,21.4,458.5,909.01,713.8
2018,9,17,16,0,812.0,68.0,5.3,20.2,410.0,864.98,687.64
2018,9,17,16,15,782.0,63.5,5.25,19.45,358.5,808.98,649.87
2018,9,17,16,30,752.0,59.0,5.2,18.7,307.0,751.72,609.78
2018,9,17,16,45,704.0,54.0,5.1,18.0,254.5,678.15,554.93
2018,9,17,17,0,656.0,49.0,5.0,17.3,202.0,605.51,498.09
2018,9,17,17,15,575.5,42.5,4.8,16.5,152.0,508.57,418.55
2018,9,17,17,30,495.0,36.0,4.6,15.7,102.0,425.44,345.17
2018,9,17,17,45,339.0,26.5,4.35,14.95,62.5,287.68,201.89
2018,9,17,18,0,183.0,17.0,4.1,14.2,23.0,120.52,0.0
2018,9,17,18,15,91.5,8.5,4.0,13.75,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,5,45,62.0,7.0,1.8,9.55,8.0,0.0,0.0
2018,9,18,6,0,124.0,14.0,1.9,9.9,16.0,11.02,0.0
2018,9,18,6,15,275.0,24.5,2.2,10.65,50.5,20.34,5.82
2018,9,18,6,30,426.0,35.0,2.5,11.4,85.0,29.17,19.55
2018,9,18,6,45,514.5,43.0,2.8,12.2,133.5,35.79,26.15
2018,9,18,7,0,603.0,51.0,3.1,13.0,182.0,42.52,32.45
2018,9,18,7,15,659.0,56.0,3.0,13.6,234.0,50.59,39.76
2018,9,18,7,30,715.0,61.0,2.9,14.2,286.0,55.12,43.73
2018,9,18,7,45,751.5,65.0,2.8,14.8,338.0,58.62,46.66
2018,9,18,8,0,788.0,69.0,2.7,15.4,390.0,62.11,49.49
2018,9,18,8,15,813.5,72.0,2.65,16.0,439.5,64.65,51.43
2018,9,18,8,30,839.0,75.0,2.6,16.6,489.0,87.29,53.43
2018,9,18,8,45,857.5,78.0,2.55,17.2,535.0,156.48,89.45
2018,9,18,9,0,876.0,81.0,2.5,17.8,581.0,221.11,137.18
2018,9,18,9,15,889.0,82.5,2.5,18.4,621.0,284.98,191.24
2018,9,18,9,30,902.0,84.0,2.5,19.0,661.0,349.5,247.77
2018,9,18,9,45,911.5,86.5,2.45,19.6,696.0,413.94,303.79
2018,9,18,10,0,921.0,89.0,2.4,20.2,731.0,478.12,357.99
2018,9,18,10,15,929.0,89.5,2.45,20.7,759.0,539.37,408.52
2018,9,18,10,30,937.0,90.0,2.5,21.2,787.0,599.57,456.47
2018,9,18,10,45,942.0,90.5,2.5,21.75,807.0,656.67,500.17
2018,9,18,11,0,947.0,91.0,2.5,22.3,827.0,711.89,540.98
2018,9,18,11,15,949.5,91.5,2.5,22.7,839.5,763.23,578.06
2018,9,18,11,30,952.0,92.0,2.5,23.1,852.0,811.98,611.13
2018,9,18,11,45,952.5,92.0,2.55,23.55,856.0,855.87,639.69
2018,9,18,12,0,953.0,92.0,2.6,24.0,860.0,896.58,665.88
2018,9,18,12,15,951.0,93.0,2.65,24.25,856.5,932.79,689.44
2018,9,18,12,30,949.0,94.0,2.7,24.5,853.0,965.37,710.57
2018,9,18,12,45,945.0,94.5,2.8,24.8,841.0,991.82,728.0
2018,9,18,13,0,941.0,95.0,2.9,25.1,829.0,1014.31,742.95
2018,9,18,13,15,937.0,93.5,3.0,25.15,809.5,1030.59,754.74
2018,9,18,13,30,933.0,92.0,3.1,25.2,790.0,1042.73,764.05
2018,9,18,13,45,926.5,90.5,3.2,25.3,763.0,1048.17,769.06
2018,9,18,14,0,920.0,89.0,3.3,25.4,736.0,1049.42,771.56
2018,9,18,14,15,910.0,87.5,3.45,25.2,702.0,1042.96,770.51
2018,9,18,14,30,900.0,86.0,3.6,25.0,668.0,1032.42,766.92
2018,9,18,14,45,887.0,83.5,3.7,24.8,627.5,1013.69,757.58
2018,9,18,15,0,874.0,81.0,3.8,24.6,587.0,991.21,745.77
2018,9,18,15,15,855.5,79.0,3.8,24.6,542.0,960.4,727.01
2018,9,18,15,30,837.0,77.0,3.8,24.6,497.0,938.02,714.0
2018,9,18,15,45,812.0,73.5,4.1,23.7,447.5,892.63,688.79
2018,9,18,16,0,787.0,70.0,4.4,22.8,398.0,844.96,660.92
2018,9,18,16,15,750.5,66.5,4.5,21.95,346.5,785.07,622.09
2018,9,18,16,30,714.0,63.0,4.6,21.1,295.0,724.33,580.92
2018,9,18,16,45,658.5,58.0,4.7,20.25,242.5,645.67,523.77
2018,9,18,17,0,603.0,53.0,4.8,19.4,190.0,575.8,470.21
2018,9,18,17,15,484.5,47.0,4.85,18.35,139.0,454.6,372.56
2018,9,18,17,30,366.0,41.0,4.9,17.3,88.0,341.5,275.06
2018,9,18,17,45,213.0,26.5,4.95,16.25,51.0,203.07,132.21
2018,9,18,18,0,60.0,12.0,5.0,15.2,14.0,44.56,0.0
2018,9,18,18,15,30.0,6.0,4.85,14.55,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,1.2,8.85,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,1.2,9.2,12.0,8.65,0.0
2018,9,19,6,15,212.5,25.0,1.45,10.05,45.5,20.65,4.63
2018,9,19,6,30,353.0,39.0,1.7,10.9,79.0,32.23,22.15
2018,9,19,6,45,449.5,48.0,1.95,11.8,126.5,39.41,29.38
2018,9,19,7,0,546.0,57.0,2.2,12.7,174.0,46.71,36.22
2018,9,19,7,15,606.5,63.5,2.05,13.35,226.0,51.79,40.87
2018,9,19,7,30,667.0,70.0,1.9,14.0,278.0,56.9,45.36
2018,9,19,7,45,708.5,74.5,1.7,14.65,330.0,60.33,48.21
2018,9,19,8,0,750.0,79.0,1.5,15.3,382.0,68.97,55.56
2018,9,19,8,15,778.0,83.0,1.4,16.2,432.0,71.98,57.79
2018,9,19,8,30,806.0,87.0,1.3,17.1,482.0,96.51,60.4
2018,9,19,8,45,826.5,90.0,1.2,17.95,528.0,158.24,91.29
2018,9,19,9,0,847.0,93.0,1.1,18.8,574.0,222.32,138.22
2018,9,19,9,15,861.5,95.5,1.25,19.8,614.5,286.66,191.6
2018,9,19,9,30,876.0,98.0,1.4,20.8,655.0,354.42,249.17
2018,9,19,9,45,887.0,100.0,1.5,21.85,690.0,417.7,302.64
2018,9,19,10,0,898.0,102.0,1.6,22.9,725.0,480.91,354.47
2018,9,19,10,15,905.5,103.0,1.8,23.85,752.5,541.24,402.91
2018,9,19,10,30,913.0,104.0,2.0,24.8,780.0,600.53,448.87
2018,9,19,10,45,918.5,105.5,2.2,25.8,801.0,657.74,491.64
2018,9,19,11,0,924.0,107.0,2.4,26.8,822.0,713.22,531.77
2018,9,19,11,15,927.5,107.0,2.5,27.3,834.5,763.97,568.0
2018,9,19,11,30,931.0,107.0,2.6,27.8,847.0,812.26,600.95
2018,9,19,11,45,932.5,107.5,2.7,28.25,852.0,856.76,629.78
2018,9,19,12,0,934.0,108.0,2.8,28.7,857.0,898.26,656.41
2018,9,19,12,15,933.5,107.5,2.85,29.0,853.0,933.85,679.05
2018,9,19,12,30,933.0,107.0,2.9,29.3,849.0,965.91,699.36
2018,9,19,12,45,930.5,106.5,2.95,29.55,837.5,992.45,716.26
2018,9,19,13,0,928.0,106.0,3.0,29.8,826.0,1015.11,730.77
2018,9,19,13,15,923.0,105.0,3.0,29.9,806.0,1030.84,740.99
2018,9,19,13,30,918.0,104.0,3.0,30.0,786.0,1042.47,748.78
2018,9,19,13,45,910.5,102.5,3.05,30.1,758.5,1046.9,752.64
2018,9,19,14,0,903.0,101.0,3.1,30.2,731.0,1047.16,754.07
2018,9,19,14,15,893.0,98.5,3.15,30.15,696.5,1039.63,751.18
2018,9,19,14,30,883.0,96.0,3.2,30.1,662.0,1028.05,745.89
2018,9,19,14,45,869.0,93.5,3.25,30.05,622.0,1021.52,744.02
