Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,15,0,855.0,91.0,3.3,30.0,582.0,997.97,731.12
2018,9,19,15,15,835.5,88.0,3.3,30.0,536.0,964.78,711.44
2018,9,19,15,30,816.0,85.0,3.3,30.0,490.0,928.43,689.54
2018,9,19,15,45,789.5,81.0,3.3,29.55,440.5,881.31,661.23
2018,9,19,16,0,763.0,77.0,3.3,29.1,391.0,831.99,630.74
2018,9,19,16,15,726.0,72.0,2.95,28.2,339.0,770.23,589.77
2018,9,19,16,30,689.0,67.0,2.6,27.3,287.0,714.08,551.42
2018,9,19,16,45,633.0,61.0,2.3,26.45,235.0,635.21,494.95
2018,9,19,17,0,577.0,55.0,2.0,25.6,183.0,558.34,437.32
2018,9,19,17,15,486.0,47.0,2.05,24.35,135.0,455.8,358.93
2018,9,19,17,30,395.0,39.0,2.1,23.1,87.0,359.53,278.53
2018,9,19,17,45,251.5,26.5,2.2,21.85,51.5,225.16,128.86
2018,9,19,18,0,108.0,14.0,2.3,20.6,16.0,74.2,0.0
2018,9,19,18,15,54.0,7.0,2.6,20.0,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,45,42.5,5.5,2.15,12.2,6.0,0.0,0.0
2018,9,20,6,0,85.0,11.0,2.2,12.5,12.0,8.65,0.0
2018,9,20,6,15,236.5,23.5,2.4,13.4,45.5,19.46,2.26
2018,9,20,6,30,388.0,36.0,2.6,14.3,79.0,29.9,19.71
2018,9,20,6,45,483.0,45.0,2.8,15.2,127.5,37.24,27.0
2018,9,20,7,0,578.0,54.0,3.0,16.1,176.0,44.67,33.88
2018,9,20,7,15,637.0,60.0,3.0,16.9,228.5,49.5,38.24
2018,9,20,7,30,696.0,66.0,3.0,17.7,281.0,54.38,42.45
2018,9,20,7,45,735.0,70.5,2.95,18.55,333.5,62.65,49.48
2018,9,20,8,0,774.0,75.0,2.9,19.4,386.0,66.39,52.42
2018,9,20,8,15,802.0,79.0,2.8,20.2,436.5,69.54,54.79
2018,9,20,8,30,830.0,83.0,2.7,21.0,487.0,96.79,58.27
2018,9,20,8,45,850.0,86.0,2.6,21.8,533.5,160.05,90.42
2018,9,20,9,0,870.0,89.0,2.5,22.6,580.0,225.57,138.61
2018,9,20,9,15,886.0,90.5,2.45,23.35,621.5,294.51,195.58
2018,9,20,9,30,902.0,92.0,2.4,24.1,663.0,360.03,251.42
2018,9,20,9,45,914.5,93.0,2.3,24.85,698.5,424.6,305.9
2018,9,20,10,0,927.0,94.0,2.2,25.6,734.0,489.19,358.65
2018,9,20,10,15,934.5,95.5,2.1,26.3,762.5,551.48,407.7
2018,9,20,10,30,942.0,97.0,2.0,27.0,791.0,612.69,453.8
2018,9,20,10,45,947.5,97.5,1.95,27.7,811.5,670.46,495.76
2018,9,20,11,0,953.0,98.0,1.9,28.4,832.0,726.38,534.74
2018,9,20,11,15,956.0,98.5,1.85,29.05,844.5,778.43,569.73
2018,9,20,11,30,959.0,99.0,1.8,29.7,857.0,827.9,600.66
2018,9,20,11,45,960.5,99.5,1.75,30.35,862.0,873.4,627.43
2018,9,20,12,0,962.0,100.0,1.7,31.0,867.0,915.79,651.73
2018,9,20,12,15,962.0,99.5,1.7,31.3,863.5,952.57,673.69
2018,9,20,12,30,962.0,99.0,1.7,31.6,860.0,985.75,693.31
2018,9,20,12,45,960.0,98.0,1.75,31.9,848.0,1012.8,709.78
2018,9,20,13,0,958.0,97.0,1.8,32.2,836.0,1035.86,723.91
2018,9,20,13,15,954.0,95.5,1.8,32.35,816.0,1052.34,733.92
2018,9,20,13,30,950.0,94.0,1.8,32.5,796.0,1064.6,741.56
2018,9,20,13,45,943.0,93.0,1.85,32.6,768.5,1070.17,746.2
2018,9,20,14,0,936.0,92.0,1.9,32.7,741.0,1071.48,748.5
2018,9,20,14,15,926.5,90.0,1.95,32.65,706.5,1064.85,746.62
2018,9,20,14,30,917.0,88.0,2.0,32.6,672.0,1054.06,742.41
2018,9,20,14,45,903.5,86.0,2.05,32.5,631.0,1035.2,733.49
2018,9,20,15,0,890.0,84.0,2.1,32.4,590.0,1012.55,722.28
2018,9,20,15,15,871.5,81.5,2.1,32.4,544.0,992.78,712.01
2018,9,20,15,30,853.0,79.0,2.1,32.4,498.0,957.31,691.65
2018,9,20,15,45,827.5,75.0,2.15,31.9,447.5,910.25,665.43
2018,9,20,16,0,802.0,71.0,2.2,31.4,397.0,860.84,636.88
2018,9,20,16,15,765.0,66.5,1.95,30.3,344.0,798.56,597.5
2018,9,20,16,30,728.0,62.0,1.7,29.2,291.0,735.44,556.03
2018,9,20,16,45,672.0,56.5,1.45,28.05,238.0,655.08,500.47
2018,9,20,17,0,616.0,51.0,1.2,26.9,185.0,583.77,448.44
2018,9,20,17,15,524.0,43.5,1.25,25.65,135.5,479.7,370.89
2018,9,20,17,30,432.0,36.0,1.3,24.4,86.0,382.18,290.5
2018,9,20,17,45,277.5,24.5,1.35,23.1,50.5,237.36,113.37
2018,9,20,18,0,123.0,13.0,1.4,21.8,15.0,82.17,0.0
2018,9,20,18,15,61.5,6.5,1.5,21.25,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,21,5,45,46.0,5.0,1.25,12.9,5.5,0.0,0.0
2018,9,21,6,0,92.0,10.0,1.2,13.1,11.0,7.87,0.0
2018,9,21,6,15,247.5,22.0,1.4,14.15,44.5,18.23,0.0
2018,9,21,6,30,403.0,34.0,1.6,15.2,78.0,28.33,18.2
2018,9,21,6,45,490.5,42.0,1.8,16.3,124.5,34.89,24.81
2018,9,21,7,0,578.0,50.0,2.0,17.4,171.0,41.56,30.96
2018,9,21,7,15,642.0,56.0,1.95,18.2,224.5,46.55,35.45
2018,9,21,7,30,706.0,62.0,1.9,19.0,278.0,55.83,43.51
2018,9,21,7,45,730.5,68.5,1.9,19.8,327.0,61.04,47.83
2018,9,21,8,0,755.0,75.0,1.9,20.6,376.0,66.09,51.91
2018,9,21,8,15,794.0,76.5,1.9,21.5,428.5,67.58,52.82
2018,9,21,8,30,833.0,78.0,1.9,22.4,481.0,95.39,55.7
2018,9,21,8,45,852.0,81.0,1.9,23.3,527.0,158.69,88.36
2018,9,21,9,0,871.0,84.0,1.9,24.2,573.0,228.67,140.0
2018,9,21,9,15,884.5,86.5,1.9,25.15,613.5,293.27,193.15
2018,9,21,9,30,898.0,89.0,1.9,26.1,654.0,358.61,248.19
2018,9,21,9,45,907.5,91.0,1.95,27.05,688.5,422.54,301.57
2018,9,21,10,0,917.0,93.0,2.0,28.0,723.0,486.18,353.03
2018,9,21,10,15,924.0,94.5,2.05,28.7,750.5,547.6,401.34
2018,9,21,10,30,931.0,96.0,2.1,29.4,778.0,607.89,446.98
2018,9,21,10,45,935.5,97.5,2.15,30.15,798.5,665.28,488.79
2018,9,21,11,0,940.0,99.0,2.2,30.9,819.0,720.77,527.79
2018,9,21,11,15,941.5,99.5,2.3,31.25,830.5,771.08,563.28
2018,9,21,11,30,943.0,100.0,2.4,31.6,842.0,818.71,595.05
2018,9,21,11,45,943.0,101.0,2.55,31.9,846.0,862.76,623.74
2018,9,21,12,0,943.0,102.0,2.7,32.2,850.0,903.64,650.26
2018,9,21,12,15,940.5,102.5,2.8,32.3,845.5,938.52,672.99
2018,9,21,12,30,938.0,103.0,2.9,32.4,841.0,969.74,693.42
2018,9,21,12,45,933.0,103.0,3.05,32.5,828.0,994.34,710.11
2018,9,21,13,0,928.0,103.0,3.2,32.6,815.0,1014.94,724.4
2018,9,21,13,15,922.5,102.5,3.3,32.5,795.0,1030.46,735.85
2018,9,21,13,30,917.0,102.0,3.4,32.4,775.0,1041.88,744.9
2018,9,21,13,45,908.5,100.5,3.5,32.35,747.0,1045.04,748.74
2018,9,21,14,0,900.0,99.0,3.6,32.3,719.0,1044.04,750.16
2018,9,21,14,15,889.0,97.0,3.65,32.0,684.5,1035.81,747.53
2018,9,21,14,30,878.0,95.0,3.7,31.7,650.0,1023.59,742.5
2018,9,21,14,45,863.0,92.5,3.8,31.4,609.0,1015.82,740.84
2018,9,21,15,0,848.0,90.0,3.9,31.1,568.0,991.11,728.08
2018,9,21,15,15,828.0,87.0,3.9,31.1,522.5,957.31,707.8
2018,9,21,15,30,808.0,84.0,3.9,31.1,477.0,920.41,685.3
2018,9,21,15,45,780.5,80.0,3.9,30.0,427.5,872.33,657.75
2018,9,21,16,0,753.0,76.0,3.9,28.9,378.0,822.13,627.83
2018,9,21,16,15,715.5,71.0,3.85,27.95,326.5,760.04,587.63
2018,9,21,16,30,678.0,66.0,3.8,27.0,275.0,703.93,550.08
2018,9,21,16,45,620.5,59.5,3.7,26.1,223.5,623.48,492.06
2018,9,21,17,0,563.0,53.0,3.6,25.2,172.0,545.25,432.62
2018,9,21,17,15,469.5,44.0,3.5,23.95,124.5,440.36,349.55
2018,9,21,17,30,376.0,35.0,3.4,22.7,77.0,342.63,264.16
2018,9,21,17,45,229.5,22.5,3.25,21.45,44.0,202.48,70.3
2018,9,21,18,0,83.0,10.0,3.1,20.2,11.0,56.41,0.0
2018,9,21,18,15,41.5,5.0,3.15,19.5,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,22,5,45,36.0,4.5,2.1,10.55,5.0,0.0,0.0
2018,9,22,6,0,72.0,9.0,2.2,10.7,10.0,7.08,0.0
2018,9,22,6,15,216.0,22.0,2.35,11.35,41.5,18.2,0.0
2018,9,22,6,30,360.0,35.0,2.5,12.0,73.0,29.02,18.91
2018,9,22,6,45,459.0,43.5,2.65,12.65,120.0,35.93,26.07
2018,9,22,7,0,558.0,52.0,2.8,13.3,167.0,42.97,32.73
2018,9,22,7,15,619.5,58.0,2.7,14.15,218.5,47.83,37.18
2018,9,22,7,30,681.0,64.0,2.6,15.0,270.0,52.75,41.49
2018,9,22,7,45,722.5,68.5,2.55,15.9,322.5,60.94,48.53
2018,9,22,8,0,764.0,73.0,2.5,16.8,375.0,64.75,51.57
2018,9,22,8,15,792.0,76.5,2.5,17.65,424.5,67.56,53.67
2018,9,22,8,30,820.0,80.0,2.5,18.5,474.0,98.24,58.29
2018,9,22,8,45,841.0,83.0,2.45,19.35,520.5,161.01,91.96
2018,9,22,9,0,862.0,86.0,2.4,20.2,567.0,226.16,140.97
2018,9,22,9,15,874.5,89.0,2.45,21.15,607.5,294.75,198.49
2018,9,22,9,30,887.0,92.0,2.5,22.1,648.0,359.61,254.34
2018,9,22,9,45,895.0,95.5,2.55,23.05,682.0,423.55,308.83
2018,9,22,10,0,903.0,99.0,2.6,24.0,716.0,487.07,361.29
2018,9,22,10,15,911.5,100.0,2.7,24.7,744.0,548.1,410.52
2018,9,22,10,30,920.0,101.0,2.8,25.4,772.0,608.18,457.27
2018,9,22,10,45,926.0,102.0,2.9,26.1,793.0,665.51,500.44
2018,9,22,11,0,932.0,103.0,3.0,26.8,814.0,721.09,540.97
2018,9,22,11,15,935.5,103.5,3.15,27.4,826.5,772.46,577.84
2018,9,22,11,30,939.0,104.0,3.3,28.0,839.0,821.36,611.03
2018,9,22,11,45,940.5,104.0,3.4,28.6,843.5,865.49,639.42
2018,9,22,12,0,942.0,104.0,3.5,29.2,848.0,906.54,665.52
2018,9,22,12,15,944.5,102.0,3.6,29.5,844.5,943.22,689.37
2018,9,22,12,30,947.0,100.0,3.7,29.8,841.0,976.45,710.93
2018,9,22,12,45,949.0,97.5,3.8,30.05,830.5,1005.07,729.66
2018,9,22,13,0,951.0,95.0,3.9,30.3,820.0,1029.88,746.0
2018,9,22,13,15,873.5,121.5,3.95,30.2,774.5,1017.93,739.34
2018,9,22,13,30,796.0,148.0,4.0,30.1,729.0,986.13,720.05
2018,9,22,13,45,826.5,131.0,4.1,30.0,714.5,1011.51,738.86
2018,9,22,14,0,857.0,114.0,4.2,29.9,700.0,1032.49,754.54
2018,9,22,14,15,880.5,100.0,4.15,29.7,676.5,1031.57,755.46
2018,9,22,14,30,904.0,86.0,4.1,29.5,653.0,1040.07,762.92
2018,9,22,14,45,891.0,83.5,4.1,29.25,612.5,1020.93,752.76
2018,9,22,15,0,878.0,81.0,4.1,29.0,572.0,998.05,740.35
2018,9,22,15,15,858.5,78.5,4.1,29.0,526.0,977.14,728.55
2018,9,22,15,30,839.0,76.0,4.1,29.0,480.0,940.75,706.18
2018,9,22,15,45,813.5,72.0,4.0,28.15,430.0,893.82,678.11
2018,9,22,16,0,788.0,68.0,3.9,27.3,380.0,844.63,647.73
2018,9,22,16,15,751.0,63.5,3.7,26.45,328.0,782.66,606.7
2018,9,22,16,30,714.0,59.0,3.5,25.6,276.0,719.95,563.53
2018,9,22,16,45,656.0,54.0,3.35,24.75,224.0,639.03,504.88
2018,9,22,17,0,598.0,49.0,3.2,23.9,172.0,567.49,450.08
2018,9,22,17,15,500.0,41.0,3.1,22.65,124.0,459.27,364.24
2018,9,22,17,30,402.0,33.0,3.0,21.4,76.0,358.58,274.62
2018,9,22,17,45,244.5,21.5,2.9,20.2,43.5,208.33,30.59
2018,9,22,18,0,87.0,10.0,2.8,19.0,11.0,58.74,0.0
2018,9,22,18,15,43.5,5.0,3.0,18.4,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,9,23,5,45,40.0,5.0,3.4,11.8,5.0,0.0,0.0
2018,9,23,6,0,80.0,10.0,3.5,11.9,10.0,7.87,0.0
2018,9,23,6,15,232.0,22.0,3.6,12.45,41.5,18.29,0.0
2018,9,23,6,30,384.0,34.0,3.7,13.0,73.0,28.32,18.06
2018,9,23,6,45,482.0,41.0,3.75,13.55,119.5,34.08,24.29
2018,9,23,7,0,580.0,48.0,3.8,14.1,166.0,40.05,30.0
2018,9,23,7,15,638.5,54.0,3.75,14.85,217.5,48.79,37.91
2018,9,23,7,30,697.0,60.0,3.7,15.6,269.0,54.14,42.61
2018,9,23,7,45,735.0,64.5,3.65,16.35,320.5,58.03,45.87
2018,9,23,8,0,773.0,69.0,3.6,17.1,372.0,61.9,49.02
2018,9,23,8,15,800.0,72.5,3.5,17.8,421.5,64.81,51.26
2018,9,23,8,30,827.0,76.0,3.4,18.5,471.0,97.74,56.81
2018,9,23,8,45,846.0,79.0,3.35,19.15,516.5,160.69,91.47
2018,9,23,9,0,865.0,82.0,3.3,19.8,562.0,230.2,144.73
2018,9,23,9,15,880.0,84.0,3.3,20.65,602.5,294.41,199.26
2018,9,23,9,30,895.0,86.0,3.3,21.5,643.0,359.52,255.86
2018,9,23,9,45,906.5,87.0,3.3,22.35,677.5,423.15,310.71
2018,9,23,10,0,918.0,88.0,3.3,23.2,712.0,486.68,363.84
2018,9,23,10,15,926.0,88.5,3.3,23.95,739.5,547.66,413.33
2018,9,23,10,30,934.0,89.0,3.3,24.7,767.0,607.57,460.14
2018,9,23,10,45,939.5,89.5,3.35,25.4,787.0,664.63,503.39
2018,9,23,11,0,945.0,90.0,3.4,26.1,807.0,719.83,543.86
2018,9,23,11,15,948.0,91.0,3.5,26.75,819.5,771.64,580.99
2018,9,23,11,30,951.0,92.0,3.6,27.4,832.0,820.9,613.81
2018,9,23,11,45,952.0,92.0,3.65,28.0,836.0,864.81,641.98
2018,9,23,12,0,953.0,92.0,3.7,28.6,840.0,905.57,667.76
2018,9,23,12,15,953.5,91.0,3.85,28.7,836.5,941.52,692.11
2018,9,23,12,30,954.0,90.0,4.0,28.8,833.0,973.91,714.13
2018,9,23,12,45,952.5,89.0,4.1,28.9,821.0,1000.7,732.25
2018,9,23,13,0,951.0,88.0,4.2,29.0,809.0,1023.57,747.92
2018,9,23,13,15,946.5,87.0,4.3,28.85,789.0,1039.46,759.93
2018,9,23,13,30,942.0,86.0,4.4,28.7,769.0,1051.17,769.45
2018,9,23,13,45,935.0,85.0,4.45,28.5,741.5,1056.17,774.62
2018,9,23,14,0,928.0,84.0,4.5,28.3,714.0,1056.94,777.27
2018,9,23,14,15,919.0,81.5,4.5,28.0,679.5,1049.69,774.83
2018,9,23,14,30,910.0,79.0,4.5,27.7,645.0,1038.31,769.87
2018,9,23,14,45,896.5,77.0,4.5,27.35,604.5,1019.0,759.89
2018,9,23,15,0,883.0,75.0,4.5,27.0,564.0,995.96,747.48
2018,9,23,15,15,864.5,72.5,4.5,27.0,518.5,963.81,727.79
2018,9,23,15,30,846.0,70.0,4.5,27.0,473.0,928.59,705.87
2018,9,23,15,45,821.5,67.0,4.35,26.1,424.0,895.07,686.56
2018,9,23,16,0,797.0,64.0,4.2,25.2,375.0,847.9,657.01
2018,9,23,16,15,762.0,59.5,4.05,24.35,323.5,787.42,616.74
2018,9,23,16,30,727.0,55.0,3.9,23.5,272.0,726.12,574.2
2018,9,23,16,45,670.5,50.5,3.75,22.65,220.5,646.75,515.84
2018,9,23,17,0,614.0,46.0,3.6,21.8,169.0,568.85,455.31
2018,9,23,17,15,517.0,38.5,3.4,20.65,121.0,468.73,373.99
2018,9,23,17,30,420.0,31.0,3.2,19.5,73.0,369.01,281.22
2018,9,23,17,45,257.0,20.5,3.0,18.35,41.5,212.64,0.0
2018,9,23,18,0,94.0,10.0,2.8,17.2,10.0,62.83,0.0
2018,9,23,18,15,47.0,5.0,2.85,16.6,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,24,5,45,46.0,5.0,0.95,10.6,5.0,0.0,0.0
2018,9,24,6,0,92.0,10.0,0.9,10.9,10.0,7.87,0.0
2018,9,24,6,15,255.5,20.5,0.95,11.7,41.5,17.08,0.0
2018,9,24,6,30,419.0,31.0,1.0,12.5,73.0,25.97,16.02
2018,9,24,6,45,519.0,38.5,1.05,13.3,121.5,32.31,22.79
2018,9,24,7,0,619.0,46.0,1.1,14.1,170.0,42.11,31.85
2018,9,24,7,15,677.5,51.5,1.05,14.95,222.5,47.15,36.47
2018,9,24,7,30,736.0,57.0,1.0,15.8,275.0,52.24,40.93
2018,9,24,7,45,773.5,60.5,0.95,16.6,327.0,55.51,43.63
2018,9,24,8,0,811.0,64.0,0.9,17.4,379.0,58.79,46.25
2018,9,24,8,15,837.0,67.0,0.95,18.7,429.0,61.5,48.2
2018,9,24,8,30,863.0,70.0,1.0,20.0,479.0,103.46,59.32
2018,9,24,8,45,881.5,72.5,1.1,21.3,525.0,167.59,94.16
2018,9,24,9,0,900.0,75.0,1.2,22.6,571.0,233.57,143.49
2018,9,24,9,15,913.0,77.0,1.2,23.85,612.0,299.39,197.88
2018,9,24,9,30,926.0,79.0,1.2,25.1,653.0,365.83,253.54
2018,9,24,9,45,935.0,81.5,1.2,26.35,687.5,431.53,307.46
2018,9,24,10,0,944.0,84.0,1.2,27.6,722.0,496.84,358.97
2018,9,24,10,15,951.0,85.0,1.1,28.2,749.5,559.19,406.47
2018,9,24,10,30,958.0,86.0,1.0,28.8,777.0,620.31,450.79
2018,9,24,10,45,963.0,87.0,0.9,29.4,797.5,678.73,491.05
2018,9,24,11,0,968.0,88.0,0.8,30.0,818.0,735.2,528.04
2018,9,24,11,15,971.0,88.0,0.75,30.4,830.0,787.09,561.5
2018,9,24,11,30,974.0,88.0,0.7,30.8,842.0,836.32,590.3
2018,9,24,11,45,975.0,88.0,0.65,31.25,846.0,881.06,615.32
2018,9,24,12,0,976.0,88.0,0.6,31.7,850.0,922.57,637.91
2018,9,24,12,15,974.5,88.5,0.7,31.9,846.0,958.98,660.79
2018,9,24,12,30,973.0,89.0,0.8,32.1,842.0,991.67,681.51
2018,9,24,12,45,969.5,88.5,0.9,32.35,829.0,1017.56,698.13
2018,9,24,13,0,966.0,88.0,1.0,32.6,816.0,1039.35,712.48
2018,9,24,13,15,961.0,87.5,1.15,32.65,795.5,1055.53,725.19
2018,9,24,13,30,956.0,87.0,1.3,32.7,775.0,1067.46,735.53
2018,9,24,13,45,949.0,85.5,1.45,32.8,747.0,1071.95,741.39
2018,9,24,14,0,942.0,84.0,1.6,32.9,719.0,1072.14,744.79
2018,9,24,14,15,932.5,82.5,1.7,32.75,684.5,1065.55,744.18
2018,9,24,14,30,923.0,81.0,1.8,32.6,650.0,1054.81,741.18
2018,9,24,14,45,909.0,78.5,1.95,32.5,608.5,1034.24,732.67
2018,9,24,15,0,895.0,76.0,2.1,32.4,567.0,1009.88,721.67
2018,9,24,15,15,875.5,74.0,2.1,32.4,521.0,977.17,703.18
2018,9,24,15,30,856.0,72.0,2.1,32.4,475.0,952.79,689.93
2018,9,24,15,45,829.5,68.5,2.25,31.75,424.5,905.01,664.32
2018,9,24,16,0,803.0,65.0,2.4,31.1,374.0,855.0,636.21
2018,9,24,16,15,765.0,61.0,2.2,29.9,322.0,792.22,596.65
2018,9,24,16,30,727.0,57.0,2.0,28.7,270.0,728.71,554.82
2018,9,24,16,45,667.0,51.0,1.8,27.5,217.0,644.43,495.76
2018,9,24,17,0,607.0,45.0,1.6,26.3,164.0,562.11,434.69
2018,9,24,17,15,506.0,37.5,1.75,25.0,116.5,459.55,355.88
2018,9,24,17,30,405.0,30.0,1.9,23.7,69.0,357.75,261.92
2018,9,24,17,45,235.0,18.5,2.1,22.45,38.0,194.62,0.0
2018,9,24,18,0,65.0,7.0,2.3,21.2,7.0,5.51,0.0
2018,9,24,18,15,32.5,3.5,2.65,20.45,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,25,5,45,32.0,3.5,1.65,10.0,3.5,0.0,0.0
2018,9,25,6,0,64.0,7.0,1.6,10.1,7.0,5.51,0.0
2018,9,25,6,15,230.0,19.0,1.7,10.8,38.0,15.76,0.0
2018,9,25,6,30,396.0,31.0,1.8,11.5,69.0,25.91,15.81
2018,9,25,6,45,489.5,38.5,1.9,12.2,115.0,32.14,22.69
2018,9,25,7,0,583.0,46.0,2.0,12.9,161.0,38.54,28.79
2018,9,25,7,15,649.0,51.0,1.85,13.8,213.5,46.44,35.99
2018,9,25,7,30,715.0,56.0,1.7,14.7,266.0,51.18,40.16
2018,9,25,7,45,696.0,69.5,1.5,15.65,305.0,56.72,44.87
2018,9,25,8,0,677.0,83.0,1.3,16.6,344.0,65.52,52.31
2018,9,25,8,15,762.5,76.5,1.25,17.6,407.0,67.09,53.3
2018,9,25,8,30,848.0,70.0,1.2,18.6,470.0,104.57,60.07
2018,9,25,8,45,867.0,73.0,1.15,19.6,516.0,168.17,95.71
2018,9,25,9,0,886.0,76.0,1.1,20.6,562.0,233.72,145.41
2018,9,25,9,15,899.5,78.5,1.15,21.6,602.5,299.19,200.19
2018,9,25,9,30,913.0,81.0,1.2,22.6,643.0,365.38,256.39
2018,9,25,9,45,922.5,83.0,1.2,23.6,677.5,430.08,310.32
2018,9,25,10,0,932.0,85.0,1.2,24.6,712.0,494.44,361.99
2018,9,25,10,15,939.5,86.5,1.3,25.45,740.0,556.76,410.81
2018,9,25,10,30,947.0,88.0,1.4,26.3,768.0,617.95,456.93
2018,9,25,10,45,952.5,88.5,1.5,27.2,788.0,675.62,498.81
2018,9,25,11,0,958.0,89.0,1.6,28.1,808.0,731.39,537.93
2018,9,25,11,15,961.0,89.5,1.65,28.9,820.5,783.22,572.93
2018,9,25,11,30,964.0,90.0,1.7,29.7,833.0,832.45,603.37
2018,9,25,11,45,964.5,90.0,1.75,30.55,836.5,876.33,629.54
2018,9,25,12,0,965.0,90.0,1.8,31.4,840.0,916.96,653.33
2018,9,25,12,15,963.5,90.5,1.9,31.8,835.5,952.94,675.74
2018,9,25,12,30,962.0,91.0,2.0,32.2,831.0,985.23,695.84
2018,9,25,12,45,958.0,91.0,2.05,32.65,818.5,1010.83,711.08
2018,9,25,13,0,954.0,91.0,2.1,33.1,806.0,1032.38,723.93
2018,9,25,13,15,949.0,90.5,2.25,33.15,785.5,1048.28,735.81
2018,9,25,13,30,944.0,90.0,2.4,33.2,765.0,1059.99,745.28
2018,9,25,13,45,936.5,88.5,2.5,33.25,737.0,1063.8,749.51
2018,9,25,14,0,929.0,87.0,2.6,33.3,709.0,1063.36,751.33
2018,9,25,14,15,918.5,85.0,2.75,33.15,674.0,1055.07,749.54
2018,9,25,14,30,908.0,83.0,2.9,33.0,639.0,1042.67,745.28
2018,9,25,14,45,893.5,81.0,3.0,32.8,598.0,1022.27,735.66
2018,9,25,15,0,879.0,79.0,3.1,32.6,557.0,998.19,723.66
2018,9,25,15,15,859.0,76.5,3.1,32.6,511.0,976.43,711.73
2018,9,25,15,30,839.0,74.0,3.1,32.6,465.0,939.28,689.57
2018,9,25,15,45,811.0,70.5,3.4,31.5,415.0,890.38,664.12
2018,9,25,16,0,783.0,67.0,3.7,30.4,365.0,839.36,635.73
2018,9,25,16,15,742.5,62.5,3.75,29.2,312.5,774.18,594.68
2018,9,25,16,30,702.0,58.0,3.8,28.0,260.0,708.5,551.05
2018,9,25,16,45,639.5,52.0,3.85,26.85,208.0,622.93,489.75
2018,9,25,17,0,577.0,46.0,3.9,25.7,156.0,547.66,432.31
2018,9,25,17,15,472.5,38.0,4.0,24.25,109.5,435.8,342.82
2018,9,25,17,30,368.0,30.0,4.1,22.8,63.0,332.23,240.72
2018,9,25,17,45,211.0,18.5,4.15,21.4,34.5,148.06,0.0
2018,9,25,18,0,54.0,7.0,4.2,20.0,6.0,0.0,0.0
2018,9,25,18,15,27.0,3.5,4.1,19.2,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,26,5,45,28.5,3.0,1.8,10.85,3.0,0.0,0.0
2018,9,26,6,0,57.0,6.0,1.9,11.0,6.0,4.72,0.0
2018,9,26,6,15,211.5,18.5,2.1,11.65,35.5,15.33,0.0
2018,9,26,6,30,366.0,31.0,2.3,12.3,65.0,25.83,15.43
2018,9,26,6,45,439.0,40.0,2.5,13.0,106.5,33.08,23.37
2018,9,26,7,0,512.0,49.0,2.7,13.7,148.0,40.33,30.24
2018,9,26,7,15,585.5,55.5,2.55,14.6,201.0,45.66,35.14
2018,9,26,7,30,659.0,62.0,2.4,15.5,254.0,51.07,39.91
2018,9,26,7,45,566.5,87.5,2.25,16.4,274.0,67.99,54.66
2018,9,26,8,0,474.0,113.0,2.1,17.3,294.0,81.04,65.72
2018,9,26,8,15,441.5,135.5,2.0,18.3,321.5,93.92,76.39
2018,9,26,8,30,409.0,158.0,1.9,19.3,349.0,127.53,89.21
2018,9,26,8,45,561.0,137.5,1.75,20.3,427.0,168.83,108.73
2018,9,26,9,0,713.0,117.0,1.6,21.3,505.0,225.3,146.09
2018,9,26,9,15,796.0,104.0,1.55,22.3,567.0,291.55,198.22
2018,9,26,9,30,879.0,91.0,1.5,23.3,629.0,364.45,256.91
2018,9,26,9,45,873.0,98.5,1.4,24.3,657.5,425.68,308.04
2018,9,26,10,0,867.0,106.0,1.3,25.3,686.0,485.59,355.94
2018,9,26,10,15,873.5,109.5,1.25,26.3,713.5,546.94,402.63
2018,9,26,10,30,880.0,113.0,1.2,27.3,741.0,603.93,444.12
2018,9,26,10,45,898.0,109.5,1.15,28.25,765.5,662.69,485.08
2018,9,26,11,0,916.0,106.0,1.1,29.2,790.0,720.81,523.81
2018,9,26,11,15,818.0,149.5,1.1,30.1,767.5,745.34,537.81
2018,9,26,11,30,720.0,193.0,1.1,31.0,745.0,758.02,543.43
2018,9,26,11,45,715.0,197.0,1.15,31.85,747.0,794.75,566.53
2018,9,26,12,0,710.0,201.0,1.2,32.7,749.0,828.56,587.0
2018,9,26,12,15,749.0,182.0,1.2,33.3,757.5,875.74,615.95
2018,9,26,12,30,788.0,163.0,1.2,33.9,766.0,913.17,637.32
2018,9,26,12,45,824.5,145.5,1.2,34.5,767.5,956.62,662.23
2018,9,26,13,0,861.0,128.0,1.2,35.1,769.0,997.13,684.98
2018,9,26,13,15,812.5,141.0,1.2,35.25,733.0,983.68,676.64
2018,9,26,13,30,764.0,154.0,1.2,35.4,697.0,973.94,671.32
2018,9,26,13,45,785.5,139.5,1.2,35.55,679.0,983.03,677.45
2018,9,26,14,0,807.0,125.0,1.2,35.7,661.0,997.61,686.81
2018,9,26,14,15,773.0,123.5,1.25,35.65,616.0,965.76,669.62
2018,9,26,14,30,739.0,122.0,1.3,35.6,571.0,938.11,655.38
2018,9,26,14,45,751.5,109.5,1.35,35.5,540.0,926.2,650.87
2018,9,26,15,0,764.0,97.0,1.4,35.4,509.0,918.01,648.54
2018,9,26,15,15,771.5,90.0,1.4,35.4,475.5,907.31,643.73
2018,9,26,15,30,779.0,83.0,1.4,35.4,442.0,892.78,636.54
2018,9,26,15,45,730.0,79.0,1.65,34.65,386.0,824.47,599.21
2018,9,26,16,0,681.0,75.0,1.9,33.9,330.0,761.61,563.57
2018,9,26,16,15,652.5,69.5,1.95,32.5,285.0,709.24,532.79
2018,9,26,16,30,624.0,64.0,2.0,31.1,240.0,656.1,499.35
2018,9,26,16,45,556.0,57.5,2.1,29.75,190.5,568.89,438.84
2018,9,26,17,0,488.0,51.0,2.2,28.4,141.0,484.76,376.51
2018,9,26,17,15,386.5,41.0,2.7,27.05,98.0,376.03,291.23
2018,9,26,17,30,285.0,31.0,3.2,25.7,55.0,274.07,189.0
2018,9,26,17,45,159.0,18.5,3.7,24.4,30.0,115.1,0.0
2018,9,26,18,0,33.0,6.0,4.2,23.1,5.0,0.0,0.0
2018,9,26,18,15,16.5,3.0,4.25,21.95,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,20.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,19.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,16.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,27,5,45,21.5,3.0,2.35,11.4,3.0,0.0,0.0
2018,9,27,6,0,43.0,6.0,2.4,11.5,6.0,4.72,0.0
2018,9,27,6,15,90.0,19.0,2.55,12.0,25.0,14.95,0.0
2018,9,27,6,30,137.0,32.0,2.7,12.5,44.0,24.0,13.66
2018,9,27,6,45,259.0,46.0,2.85,12.95,88.5,34.65,24.69
2018,9,27,7,0,381.0,60.0,3.0,13.4,133.0,45.42,34.75
2018,9,27,7,15,515.0,62.0,2.9,14.25,192.0,49.97,39.01
2018,9,27,7,30,649.0,64.0,2.8,15.1,251.0,52.45,41.19
2018,9,27,7,45,621.5,79.5,2.7,15.9,285.5,62.96,50.33
2018,9,27,8,0,594.0,95.0,2.6,16.7,320.0,72.82,58.71
2018,9,27,8,15,676.5,92.0,2.55,17.55,381.0,71.15,56.88
2018,9,27,8,30,759.0,89.0,2.5,18.4,442.0,111.28,66.47
2018,9,27,8,45,795.5,89.5,2.45,19.2,491.0,170.43,100.7
2018,9,27,9,0,832.0,90.0,2.4,20.0,540.0,233.96,149.32
2018,9,27,9,15,829.5,98.0,2.35,20.95,574.5,297.43,203.72
2018,9,27,9,30,827.0,106.0,2.3,21.9,609.0,359.91,257.78
2018,9,27,9,45,822.0,114.0,2.25,22.8,637.5,420.22,309.01
2018,9,27,10,0,817.0,122.0,2.2,23.7,666.0,478.8,356.99
2018,9,27,10,15,804.5,133.0,2.25,24.4,686.0,534.21,401.19
2018,9,27,10,30,792.0,144.0,2.3,25.1,706.0,586.7,441.47
2018,9,27,10,45,711.0,180.5,2.35,25.85,695.5,618.29,464.61
2018,9,27,11,0,630.0,217.0,2.4,26.6,685.0,638.54,478.44
2018,9,27,11,15,647.0,215.5,2.45,27.1,702.5,687.37,513.25
2018,9,27,11,30,664.0,214.0,2.5,27.6,720.0,735.65,546.74
2018,9,27,11,45,619.0,234.0,2.55,28.1,707.5,751.89,556.7
2018,9,27,12,0,574.0,254.0,2.6,28.6,695.0,757.85,559.69
2018,9,27,12,15,562.0,257.0,2.65,28.8,686.5,777.12,572.97
2018,9,27,12,30,550.0,260.0,2.7,29.0,678.0,793.29,583.96
2018,9,27,12,45,690.5,197.0,2.75,29.25,713.5,892.56,653.34
2018,9,27,13,0,831.0,134.0,2.8,29.5,749.0,975.72,707.08
2018,9,27,13,15,846.0,123.5,2.9,29.4,735.0,999.04,723.22
2018,9,27,13,30,861.0,113.0,3.0,29.3,721.0,1018.55,737.6
2018,9,27,13,45,850.0,111.0,3.1,29.15,692.0,1017.71,739.22
2018,9,27,14,0,839.0,109.0,3.2,29.0,663.0,1012.78,738.51
2018,9,27,14,15,796.5,113.5,3.4,28.6,617.5,979.2,720.61
2018,9,27,14,30,754.0,118.0,3.6,28.2,572.0,941.62,699.85
2018,9,27,14,45,747.0,108.5,3.75,27.8,533.0,920.96,689.85
2018,9,27,15,0,740.0,99.0,3.9,27.4,494.0,896.66,677.09
2018,9,27,15,15,751.0,89.5,3.9,27.4,460.5,886.71,672.3
2018,9,27,15,30,762.0,80.0,3.9,27.4,427.0,872.75,664.62
2018,9,27,15,45,673.5,85.5,4.3,25.85,367.0,785.79,610.66
2018,9,27,16,0,585.0,91.0,4.7,24.3,307.0,694.11,550.8
2018,9,27,16,15,552.0,79.5,4.85,23.1,259.5,632.91,509.11
2018,9,27,16,30,519.0,68.0,5.0,21.9,212.0,571.51,464.8
2018,9,27,16,45,450.5,59.5,5.15,20.7,166.0,485.15,398.0
2018,9,27,17,0,382.0,51.0,5.3,19.5,120.0,402.41,330.49
2018,9,27,17,15,315.5,39.5,5.3,18.5,84.0,322.51,260.1
2018,9,27,17,30,249.0,28.0,5.3,17.5,48.0,244.31,166.11
2018,9,27,17,45,135.0,16.0,5.3,16.45,25.5,97.92,0.0
2018,9,27,18,0,21.0,4.0,5.3,15.4,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.2,15.1,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,28,5,45,7.5,1.5,2.75,11.6,1.5,0.0,0.0
2018,9,28,6,0,15.0,3.0,2.8,11.7,3.0,0.0,0.0
2018,9,28,6,15,37.0,17.0,3.0,12.1,19.5,13.38,0.0
2018,9,28,6,30,59.0,31.0,3.2,12.5,36.0,23.18,12.68
2018,9,28,6,45,67.0,45.0,3.45,12.95,54.5,33.47,23.6
2018,9,28,7,0,75.0,59.0,3.7,13.4,73.0,43.6,33.11
2018,9,28,7,15,37.5,59.0,3.7,13.8,66.0,44.76,34.42
2018,9,28,7,30,0.0,59.0,3.7,14.2,59.0,45.2,34.88
2018,9,28,7,45,0.0,70.5,3.7,14.65,70.5,53.78,42.44
2018,9,28,8,0,0.0,82.0,3.7,15.1,82.0,62.3,49.82
2018,9,28,8,15,7.5,110.5,3.7,15.6,114.0,82.44,67.27
2018,9,28,8,30,15.0,139.0,3.7,16.1,146.0,103.44,80.93
2018,9,28,8,45,26.0,172.5,3.7,16.6,186.0,127.83,99.93
2018,9,28,9,0,37.0,206.0,3.7,17.1,226.0,157.01,122.8
2018,9,28,9,15,72.5,225.5,3.75,17.7,268.0,185.7,144.39
2018,9,28,9,30,108.0,245.0,3.8,18.3,310.0,221.62,172.22
2018,9,28,9,45,197.5,245.0,3.85,18.95,372.5,268.29,208.02
2018,9,28,10,0,287.0,245.0,3.9,19.6,435.0,329.82,256.23
2018,9,28,10,15,587.5,172.5,3.95,20.1,581.0,458.9,356.48
2018,9,28,10,30,888.0,100.0,4.0,20.6,727.0,601.01,466.22
2018,9,28,10,45,897.0,99.5,4.1,21.1,747.5,656.86,509.57
2018,9,28,11,0,906.0,99.0,4.2,21.6,768.0,711.26,551.02
2018,9,28,11,15,909.0,99.0,4.35,21.85,779.0,760.1,588.09
2018,9,28,11,30,912.0,99.0,4.5,22.1,790.0,806.45,621.29
2018,9,28,11,45,913.5,99.0,4.6,22.35,794.0,848.9,650.89
2018,9,28,12,0,915.0,99.0,4.7,22.6,798.0,888.33,678.27
2018,9,28,12,15,912.0,100.0,4.75,22.6,793.0,921.65,701.69
2018,9,28,12,30,909.0,101.0,4.8,22.6,788.0,951.38,722.7
2018,9,28,12,45,904.0,101.0,4.9,22.6,775.0,974.48,739.61
2018,9,28,13,0,899.0,101.0,5.0,22.6,762.0,993.7,754.04
2018,9,28,13,15,893.5,100.0,5.05,22.45,742.0,1007.38,764.93
2018,9,28,13,30,888.0,99.0,5.1,22.3,722.0,1017.07,773.29
2018,9,28,13,45,879.5,98.0,5.15,22.15,694.5,1019.73,777.03
2018,9,28,14,0,871.0,97.0,5.2,22.0,667.0,1018.39,778.24
2018,9,28,14,15,859.5,95.0,5.25,21.6,633.0,1022.17,784.01
2018,9,28,14,30,848.0,93.0,5.3,21.2,599.0,1008.65,777.86
2018,9,28,14,45,832.0,90.0,5.4,20.8,558.5,985.49,765.45
2018,9,28,15,0,816.0,87.0,5.5,20.4,518.0,958.78,750.43
2018,9,28,15,15,793.5,84.0,5.5,20.4,473.0,922.3,726.38
2018,9,28,15,30,771.0,81.0,5.5,20.4,428.0,882.98,700.01
2018,9,28,15,45,742.5,76.5,5.5,19.25,380.0,833.56,668.72
2018,9,28,16,0,714.0,72.0,5.5,18.1,332.0,782.26,634.88
2018,9,28,16,15,673.5,66.5,5.4,17.45,282.5,724.24,592.8
2018,9,28,16,30,633.0,61.0,5.3,16.8,233.0,660.09,544.1
2018,9,28,16,45,568.5,53.5,5.2,16.1,183.5,574.14,475.69
2018,9,28,17,0,504.0,46.0,5.1,15.4,134.0,491.31,406.25
2018,9,28,17,15,394.5,37.0,4.9,14.8,91.5,377.68,306.91
2018,9,28,17,30,285.0,28.0,4.7,14.2,49.0,265.03,168.98
2018,9,28,17,45,152.5,15.5,4.45,13.65,25.5,108.55,0.0
2018,9,28,18,0,20.0,3.0,4.2,13.1,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,4.05,12.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.35,10.6,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,10.8,5.0,0.0,0.0
2018,9,29,6,15,109.5,14.0,1.7,11.7,21.0,11.02,0.0
2018,9,29,6,30,174.0,22.0,2.0,12.6,37.0,16.9,7.45
2018,9,29,6,45,87.0,36.0,2.3,13.45,43.5,27.07,17.94
2018,9,29,7,0,0.0,50.0,2.6,14.3,50.0,37.6,27.68
2018,9,29,7,15,5.5,70.5,2.6,14.95,72.0,52.27,40.91
2018,9,29,7,30,11.0,91.0,2.6,15.6,94.0,66.78,53.78
2018,9,29,7,45,61.0,119.0,2.6,16.2,141.0,84.46,69.18
2018,9,29,8,0,111.0,147.0,2.6,16.8,188.0,100.56,82.91
2018,9,29,8,15,162.5,169.0,2.5,17.35,238.5,114.59,94.61
2018,9,29,8,30,214.0,191.0,2.4,17.9,289.0,142.84,106.83
2018,9,29,8,45,248.5,207.0,2.3,18.4,331.5,176.0,128.57
2018,9,29,9,0,283.0,223.0,2.2,18.9,374.0,216.42,158.93
2018,9,29,9,15,364.0,220.0,2.15,19.4,429.5,260.71,192.31
2018,9,29,9,30,445.0,217.0,2.1,19.9,485.0,317.46,236.8
2018,9,29,9,45,441.0,228.5,2.1,20.35,506.0,359.47,272.01
2018,9,29,10,0,437.0,240.0,2.1,20.8,527.0,400.66,305.69
2018,9,29,10,15,532.0,219.0,2.25,21.2,582.5,465.64,356.57
2018,9,29,10,30,627.0,198.0,2.4,21.6,638.0,543.69,416.58
2018,9,29,10,45,664.0,190.5,2.5,22.0,668.0,601.16,460.27
2018,9,29,11,0,701.0,183.0,2.6,22.4,698.0,660.31,504.39
2018,9,29,11,15,516.5,236.5,2.7,22.65,619.0,609.43,466.51
2018,9,29,11,30,332.0,290.0,2.8,22.9,540.0,531.45,407.92
2018,9,29,11,45,188.5,296.0,2.85,23.15,438.0,425.01,327.46
2018,9,29,12,0,45.0,302.0,2.9,23.4,336.0,303.09,232.41
2018,9,29,12,15,24.0,225.5,3.05,23.45,243.5,216.74,166.38
2018,9,29,12,30,3.0,149.0,3.2,23.5,151.0,120.27,90.56
2018,9,29,12,45,18.5,207.0,3.3,23.6,220.5,184.86,142.03
2018,9,29,13,0,34.0,265.0,3.4,23.7,290.0,273.66,211.18
2018,9,29,13,15,78.5,281.0,3.5,23.7,336.5,337.97,262.05
2018,9,29,13,30,123.0,297.0,3.6,23.7,383.0,428.75,332.11
2018,9,29,13,45,219.0,261.5,3.7,23.75,407.0,517.3,401.68
2018,9,29,14,0,315.0,226.0,3.8,23.8,431.0,580.83,452.39
2018,9,29,14,15,432.0,179.5,3.85,23.65,444.5,678.78,528.24
2018,9,29,14,30,549.0,133.0,3.9,23.5,458.0,759.11,588.96
