Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,14,0,890.0,79.0,1.2,28.3,569.0,1020.83,727.35
2018,10,19,14,15,876.0,77.0,1.15,28.15,533.5,1007.08,719.92
2018,10,19,14,30,862.0,75.0,1.1,28.0,498.0,1001.89,718.02
2018,10,19,14,45,842.0,72.0,1.05,27.85,457.0,973.15,701.28
2018,10,19,15,0,822.0,69.0,1.0,27.7,416.0,941.07,682.55
2018,10,19,15,15,793.5,66.0,1.0,27.7,371.0,897.6,656.62
2018,10,19,15,30,765.0,63.0,1.0,27.7,326.0,851.67,628.4
2018,10,19,15,45,723.5,58.5,0.85,26.75,278.0,789.5,588.21
2018,10,19,16,0,682.0,54.0,0.7,25.8,230.0,726.29,545.51
2018,10,19,16,15,617.0,48.5,0.75,24.85,182.0,640.61,487.08
2018,10,19,16,30,552.0,43.0,0.8,23.9,134.0,566.74,432.63
2018,10,19,16,45,440.0,34.0,0.9,22.9,91.0,445.18,336.93
2018,10,19,17,0,328.0,25.0,1.0,21.9,48.0,320.31,175.41
2018,10,19,17,15,176.0,14.0,1.05,21.1,25.0,136.71,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.3,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.45,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.35,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,9.9,16.0,10.23,0.0
2018,10,20,6,45,274.0,24.0,1.25,10.45,50.0,19.9,5.76
2018,10,20,7,0,422.0,35.0,1.3,11.0,84.0,29.17,19.56
2018,10,20,7,15,510.5,42.5,1.3,11.6,129.5,35.4,25.85
2018,10,20,7,30,599.0,50.0,1.3,12.2,175.0,41.75,31.85
2018,10,20,7,45,618.0,59.0,1.35,12.85,216.5,48.58,38.08
2018,10,20,8,0,637.0,68.0,1.4,13.5,258.0,55.17,43.92
2018,10,20,8,15,710.0,67.5,1.25,14.35,311.5,75.34,47.95
2018,10,20,8,30,783.0,67.0,1.1,15.2,365.0,132.18,74.57
2018,10,20,8,45,809.0,70.0,0.9,16.1,408.5,193.33,119.48
2018,10,20,9,0,835.0,73.0,0.7,17.0,452.0,257.35,172.53
2018,10,20,9,15,853.5,75.0,0.6,18.15,490.5,320.89,226.77
2018,10,20,9,30,872.0,77.0,0.5,19.3,529.0,386.44,281.44
2018,10,20,9,45,885.5,78.5,0.4,20.4,561.5,448.84,331.71
2018,10,20,10,0,899.0,80.0,0.3,21.5,594.0,511.3,379.46
2018,10,20,10,15,908.0,81.0,0.4,22.4,619.0,570.67,424.92
2018,10,20,10,30,917.0,82.0,0.5,23.3,644.0,629.03,468.01
2018,10,20,10,45,923.0,83.0,0.6,24.25,662.5,684.18,507.32
2018,10,20,11,0,929.0,84.0,0.7,25.2,681.0,737.5,544.13
2018,10,20,11,15,933.0,84.5,0.8,26.0,691.5,786.76,576.37
2018,10,20,11,30,937.0,85.0,0.9,26.8,702.0,833.51,605.6
2018,10,20,11,45,938.5,84.5,1.05,27.6,704.0,874.41,631.53
2018,10,20,12,0,940.0,84.0,1.2,28.4,706.0,912.18,655.33
2018,10,20,12,15,938.5,83.5,1.3,28.7,700.0,943.96,675.84
2018,10,20,12,30,937.0,83.0,1.4,29.0,694.0,972.12,694.15
2018,10,20,12,45,933.0,82.5,1.45,29.25,680.0,994.18,708.15
2018,10,20,13,0,929.0,82.0,1.5,29.5,666.0,1012.33,719.89
2018,10,20,13,15,922.5,81.0,1.6,29.5,644.5,1023.43,728.92
2018,10,20,13,30,916.0,80.0,1.7,29.5,623.0,1030.47,735.67
2018,10,20,13,45,906.5,78.0,1.8,29.55,594.0,1029.17,737.24
2018,10,20,14,0,897.0,76.0,1.9,29.6,565.0,1023.83,736.46
2018,10,20,14,15,883.0,74.0,1.95,29.4,530.0,1009.98,730.5
2018,10,20,14,30,869.0,72.0,2.0,29.2,495.0,992.37,722.23
2018,10,20,14,45,849.0,69.5,2.05,29.0,454.0,976.45,715.03
2018,10,20,15,0,829.0,67.0,2.1,28.8,413.0,944.96,697.46
2018,10,20,15,15,800.0,64.0,2.1,28.8,367.5,900.9,670.15
2018,10,20,15,30,771.0,61.0,2.1,28.8,322.0,854.4,640.48
2018,10,20,15,45,728.5,57.0,1.8,27.5,274.0,791.85,599.12
2018,10,20,16,0,686.0,53.0,1.5,26.2,226.0,728.28,555.01
2018,10,20,16,15,620.0,47.0,1.45,24.7,178.0,641.13,493.87
2018,10,20,16,30,554.0,41.0,1.4,23.2,130.0,565.65,436.78
2018,10,20,16,45,438.5,33.0,1.35,21.7,88.0,442.75,336.9
2018,10,20,17,0,323.0,25.0,1.3,20.2,46.0,312.92,147.2
2018,10,20,17,15,173.0,14.0,1.4,19.45,24.0,134.5,0.0
2018,10,20,17,30,23.0,3.0,1.5,18.7,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.6,17.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,6,15,70.5,6.0,1.25,8.35,7.5,0.0,0.0
2018,10,21,6,30,141.0,12.0,1.4,9.0,15.0,9.44,0.0
2018,10,21,6,45,169.5,18.5,1.5,9.6,31.0,14.97,1.78
2018,10,21,7,0,198.0,25.0,1.6,10.2,47.0,19.92,11.54
2018,10,21,7,15,258.0,37.0,1.7,10.9,80.5,28.34,19.61
2018,10,21,7,30,318.0,49.0,1.8,11.6,114.0,37.32,27.93
2018,10,21,7,45,186.0,75.0,1.95,12.35,115.5,54.77,43.68
2018,10,21,8,0,54.0,101.0,2.1,13.1,117.0,72.72,59.62
2018,10,21,8,15,126.0,124.0,2.05,13.75,169.5,90.98,70.1
2018,10,21,8,30,198.0,147.0,2.0,14.4,222.0,125.61,92.83
2018,10,21,8,45,355.5,141.5,1.9,15.05,294.5,167.33,119.06
2018,10,21,9,0,513.0,136.0,1.8,15.7,367.0,228.2,163.69
2018,10,21,9,15,673.0,111.5,1.75,16.45,441.0,297.46,217.72
2018,10,21,9,30,833.0,87.0,1.7,17.2,515.0,381.79,285.25
2018,10,21,9,45,862.5,85.0,1.6,17.9,552.0,446.43,339.44
2018,10,21,10,0,892.0,83.0,1.5,18.6,589.0,511.51,392.13
2018,10,21,10,15,900.5,84.5,1.5,19.25,614.0,570.69,439.01
2018,10,21,10,30,909.0,86.0,1.5,19.9,639.0,628.83,483.3
2018,10,21,10,45,914.5,87.0,1.45,20.55,657.0,683.26,522.9
2018,10,21,11,0,920.0,88.0,1.4,21.2,675.0,735.83,559.67
2018,10,21,11,15,923.0,88.5,1.45,21.8,685.0,783.93,592.2
2018,10,21,11,30,926.0,89.0,1.5,22.4,695.0,829.48,621.45
2018,10,21,11,45,926.5,89.0,1.55,22.95,697.0,869.67,646.94
2018,10,21,12,0,927.0,89.0,1.6,23.5,699.0,906.71,670.2
2018,10,21,12,15,924.0,89.5,1.7,23.95,692.5,937.89,690.43
2018,10,21,12,30,921.0,90.0,1.8,24.4,686.0,965.45,708.37
2018,10,21,12,45,915.5,89.5,1.95,24.8,671.5,985.77,722.47
2018,10,21,13,0,910.0,89.0,2.1,25.2,657.0,1002.17,734.19
2018,10,21,13,15,902.5,88.0,2.25,25.45,635.5,1012.05,742.28
2018,10,21,13,30,895.0,87.0,2.4,25.7,614.0,1017.93,747.96
2018,10,21,13,45,883.5,85.5,2.6,25.95,584.5,1015.18,748.68
2018,10,21,14,0,872.0,84.0,2.8,26.2,555.0,1021.11,755.19
2018,10,21,14,15,857.0,81.5,2.95,25.95,519.5,1005.61,748.57
2018,10,21,14,30,842.0,79.0,3.1,25.7,484.0,986.3,739.52
2018,10,21,14,45,820.5,76.5,3.25,25.5,443.5,956.83,723.26
2018,10,21,15,0,799.0,74.0,3.4,25.3,403.0,924.1,704.4
2018,10,21,15,15,768.0,70.0,3.4,25.3,357.5,877.13,673.57
2018,10,21,15,30,737.0,66.0,3.4,25.3,312.0,827.85,640.3
2018,10,21,15,45,692.5,61.0,3.55,23.95,264.5,762.75,598.21
2018,10,21,16,0,648.0,56.0,3.7,22.6,217.0,705.27,559.02
2018,10,21,16,15,578.0,50.0,3.7,21.35,170.0,616.84,492.59
2018,10,21,16,30,508.0,44.0,3.7,20.1,123.0,530.65,423.53
2018,10,21,16,45,379.0,34.5,3.7,18.8,81.5,396.41,308.98
2018,10,21,17,0,250.0,25.0,3.7,17.5,40.0,253.82,92.45
2018,10,21,17,15,125.0,12.5,3.75,16.6,20.0,99.02,0.0
2018,10,21,17,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,22,6,15,55.0,5.5,1.7,8.55,6.5,0.0,0.0
2018,10,22,6,30,110.0,11.0,1.9,9.2,13.0,8.65,0.0
2018,10,22,6,45,262.0,22.0,2.15,9.85,45.5,18.24,1.53
2018,10,22,7,0,414.0,33.0,2.4,10.5,78.0,27.54,17.91
2018,10,22,7,15,518.5,39.5,2.55,11.1,125.0,33.09,23.74
2018,10,22,7,30,623.0,46.0,2.7,11.7,172.0,42.13,32.18
2018,10,22,7,45,563.5,63.0,2.85,12.3,199.5,51.14,40.4
2018,10,22,8,0,504.0,80.0,3.0,12.9,227.0,62.67,50.71
2018,10,22,8,15,654.5,70.5,3.0,13.5,294.0,73.37,46.21
2018,10,22,8,30,805.0,61.0,3.0,14.1,361.0,131.71,73.48
2018,10,22,8,45,830.0,64.0,3.0,14.65,404.5,193.92,120.6
2018,10,22,9,0,855.0,67.0,3.0,15.2,448.0,261.25,178.43
2018,10,22,9,15,871.0,69.5,3.0,15.8,486.0,324.71,235.45
2018,10,22,9,30,887.0,72.0,3.0,16.4,524.0,389.09,292.94
2018,10,22,9,45,897.5,74.0,3.0,17.0,555.5,451.36,347.48
2018,10,22,10,0,908.0,76.0,3.0,17.6,587.0,513.33,399.95
2018,10,22,10,15,917.0,77.5,3.0,18.15,613.0,573.46,449.21
2018,10,22,10,30,926.0,79.0,3.0,18.7,639.0,632.58,495.93
2018,10,22,10,45,932.5,79.5,3.05,19.3,657.0,687.81,538.32
2018,10,22,11,0,939.0,80.0,3.1,19.9,675.0,741.21,578.1
2018,10,22,11,15,942.5,80.0,3.2,20.3,685.0,789.79,612.61
2018,10,22,11,30,946.0,80.0,3.3,20.7,695.0,835.78,644.13
2018,10,22,11,45,946.5,80.5,3.4,21.1,697.0,877.05,672.13
2018,10,22,12,0,947.0,81.0,3.5,21.5,699.0,915.14,697.81
2018,10,22,12,15,945.5,80.0,3.55,21.7,692.5,946.36,718.94
2018,10,22,12,30,944.0,79.0,3.6,21.9,686.0,973.92,737.64
2018,10,22,12,45,940.0,78.5,3.7,22.15,672.0,995.95,752.88
2018,10,22,13,0,936.0,78.0,3.8,22.4,658.0,1014.03,765.62
2018,10,22,13,15,928.5,77.0,3.9,22.3,636.0,1024.06,774.15
2018,10,22,13,30,921.0,76.0,4.0,22.2,614.0,1030.0,780.16
2018,10,22,13,45,910.0,74.5,4.1,22.15,584.5,1027.69,780.64
2018,10,22,14,0,899.0,73.0,4.2,22.1,555.0,1021.34,778.57
2018,10,22,14,15,884.0,71.5,4.35,21.75,519.5,1007.02,772.35
2018,10,22,14,30,869.0,70.0,4.5,21.4,484.0,988.99,763.74
2018,10,22,14,45,848.0,67.5,4.6,21.0,443.0,971.93,755.8
2018,10,22,15,0,827.0,65.0,4.7,20.6,402.0,939.44,736.62
2018,10,22,15,15,797.0,61.5,4.7,20.6,356.5,893.75,705.53
2018,10,22,15,30,767.0,58.0,4.7,20.6,311.0,845.72,671.9
2018,10,22,15,45,723.0,54.5,4.8,19.2,263.5,782.66,629.78
2018,10,22,16,0,679.0,51.0,4.9,17.8,216.0,718.63,584.15
2018,10,22,16,15,608.5,45.0,4.75,16.9,168.5,627.92,512.39
2018,10,22,16,30,538.0,39.0,4.6,16.0,121.0,549.37,445.95
2018,10,22,16,45,407.0,30.5,4.45,15.1,79.5,414.65,325.48
2018,10,22,17,0,276.0,22.0,4.3,14.2,38.0,269.46,56.48
2018,10,22,17,15,138.0,11.0,4.15,13.6,19.0,107.07,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,23,6,15,52.0,5.5,1.45,8.25,6.0,0.0,0.0
2018,10,23,6,30,104.0,11.0,1.5,8.9,12.0,8.65,0.0
2018,10,23,6,45,266.0,21.5,1.6,9.6,44.5,17.86,0.0
2018,10,23,7,0,428.0,32.0,1.7,10.3,77.0,26.8,17.16
2018,10,23,7,15,518.5,39.0,1.9,11.0,122.0,32.7,23.37
2018,10,23,7,30,609.0,46.0,2.1,11.7,167.0,42.03,32.07
2018,10,23,7,45,640.5,53.0,2.3,12.45,210.0,48.02,37.59
2018,10,23,8,0,672.0,60.0,2.5,13.2,253.0,53.9,42.82
2018,10,23,8,15,517.0,92.5,2.5,13.6,255.5,85.73,58.66
2018,10,23,8,30,362.0,125.0,2.5,14.0,258.0,128.69,88.87
2018,10,23,8,45,414.0,134.5,2.5,14.45,304.0,173.44,122.04
2018,10,23,9,0,466.0,144.0,2.5,14.9,350.0,224.87,163.85
2018,10,23,9,15,458.0,160.0,2.6,15.2,377.0,270.06,204.12
2018,10,23,9,30,450.0,176.0,2.7,15.5,404.0,314.25,243.22
2018,10,23,9,45,405.0,198.0,2.8,15.75,412.5,346.66,272.57
2018,10,23,10,0,360.0,220.0,2.9,16.0,421.0,365.58,290.0
2018,10,23,10,15,286.5,244.0,3.05,16.25,408.5,373.04,297.29
2018,10,23,10,30,213.0,268.0,3.2,16.5,396.0,361.78,288.85
2018,10,23,10,45,238.5,273.5,3.35,16.7,420.5,399.12,318.96
2018,10,23,11,0,264.0,279.0,3.5,16.9,445.0,452.42,360.82
2018,10,23,11,15,380.0,253.5,3.6,16.9,496.5,531.95,424.53
2018,10,23,11,30,496.0,228.0,3.7,16.9,548.0,637.17,506.34
2018,10,23,11,45,570.0,203.0,3.75,16.85,571.5,699.48,554.69
2018,10,23,12,0,644.0,178.0,3.8,16.8,595.0,773.03,610.79
2018,10,23,12,15,511.5,213.0,3.8,16.75,542.5,708.56,561.21
2018,10,23,12,30,379.0,248.0,3.8,16.7,490.0,621.7,494.92
2018,10,23,12,45,506.0,207.5,3.85,16.65,523.0,736.11,584.32
2018,10,23,13,0,633.0,167.0,3.9,16.6,556.0,840.9,663.04
2018,10,23,13,15,743.5,129.5,3.75,16.85,571.0,923.24,720.56
2018,10,23,13,30,854.0,92.0,3.6,17.1,586.0,995.19,769.7
2018,10,23,13,45,851.5,88.5,3.45,17.4,561.0,998.73,770.82
2018,10,23,14,0,849.0,85.0,3.3,17.7,536.0,998.41,769.96
2018,10,23,14,15,640.0,122.5,3.1,17.8,449.5,842.82,660.41
2018,10,23,14,30,431.0,160.0,2.9,17.9,363.0,665.41,531.08
2018,10,23,14,45,588.0,117.0,2.75,18.0,368.5,780.37,618.45
2018,10,23,15,0,745.0,74.0,2.6,18.1,374.0,869.63,681.77
2018,10,23,15,15,754.5,66.0,2.6,18.1,340.0,857.92,673.99
2018,10,23,15,30,764.0,58.0,2.6,18.1,306.0,842.45,663.95
2018,10,23,15,45,721.0,53.5,2.45,17.7,258.5,779.07,618.23
2018,10,23,16,0,678.0,49.0,2.3,17.3,211.0,714.84,570.11
2018,10,23,16,15,608.0,43.5,2.05,16.25,164.0,625.36,500.96
2018,10,23,16,30,538.0,38.0,1.8,15.2,117.0,537.33,428.69
2018,10,23,16,45,404.5,30.0,1.55,14.15,76.5,412.09,315.84
2018,10,23,17,0,271.0,22.0,1.3,13.1,36.0,262.31,0.0
2018,10,23,17,15,135.5,11.0,1.4,12.65,18.0,105.25,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,6,15,36.5,4.0,1.15,8.55,4.5,0.0,0.0
2018,10,24,6,30,73.0,8.0,1.1,9.0,9.0,6.29,0.0
2018,10,24,6,45,179.5,21.0,1.05,9.5,36.0,17.27,0.0
2018,10,24,7,0,286.0,34.0,1.0,10.0,63.0,27.92,17.96
2018,10,24,7,15,450.5,38.0,1.2,10.8,112.5,31.48,22.29
2018,10,24,7,30,615.0,42.0,1.4,11.6,162.0,38.67,29.07
2018,10,24,7,45,636.5,50.0,1.6,12.45,203.0,45.5,35.33
2018,10,24,8,0,658.0,58.0,1.8,13.3,244.0,52.13,41.22
2018,10,24,8,15,666.5,67.5,1.7,13.95,283.5,73.49,45.07
2018,10,24,8,30,675.0,77.0,1.6,14.6,323.0,129.32,76.27
2018,10,24,8,45,757.5,69.0,1.5,15.2,376.0,187.83,118.24
2018,10,24,9,0,840.0,61.0,1.4,15.8,429.0,254.35,172.36
2018,10,24,9,15,856.0,63.5,1.4,16.6,466.0,316.59,227.41
2018,10,24,9,30,872.0,66.0,1.4,17.4,503.0,379.76,282.64
2018,10,24,9,45,883.0,67.0,1.35,18.15,533.5,440.11,334.08
2018,10,24,10,0,894.0,68.0,1.3,18.9,564.0,500.21,383.27
2018,10,24,10,15,901.5,69.5,1.4,19.5,588.0,558.41,430.07
2018,10,24,10,30,909.0,71.0,1.5,20.1,612.0,615.48,474.41
2018,10,24,10,45,913.5,72.0,1.55,20.75,629.0,668.71,514.12
2018,10,24,11,0,918.0,73.0,1.6,21.4,646.0,719.98,551.18
2018,10,24,11,15,919.5,73.5,1.7,21.85,655.0,766.33,583.08
2018,10,24,11,30,921.0,74.0,1.8,22.3,664.0,809.99,612.28
2018,10,24,11,45,920.0,74.5,1.9,22.8,665.0,848.75,637.82
2018,10,24,12,0,919.0,75.0,2.0,23.3,666.0,884.29,661.11
2018,10,24,12,15,917.0,74.5,2.15,23.65,659.5,914.43,681.64
2018,10,24,12,30,915.0,74.0,2.3,24.0,653.0,941.02,699.89
2018,10,24,12,45,910.0,73.5,2.4,24.35,639.0,961.11,713.46
2018,10,24,13,0,905.0,73.0,2.5,24.7,625.0,977.35,724.66
2018,10,24,13,15,881.0,77.5,2.55,24.7,599.5,977.26,725.77
2018,10,24,13,30,857.0,82.0,2.6,24.7,574.0,972.94,724.4
2018,10,24,13,45,823.5,86.0,2.65,24.75,540.0,966.95,721.97
2018,10,24,14,0,790.0,90.0,2.7,24.8,506.0,944.51,708.64
2018,10,24,14,15,711.0,102.0,2.65,24.55,457.5,889.12,673.0
2018,10,24,14,30,632.0,114.0,2.6,24.3,409.0,824.15,630.39
2018,10,24,14,45,490.5,112.0,2.6,24.05,329.0,663.86,518.7
2018,10,24,15,0,349.0,110.0,2.6,23.8,249.0,518.09,412.63
2018,10,24,15,15,518.5,85.0,2.6,23.8,264.5,659.51,520.45
2018,10,24,15,30,688.0,60.0,2.6,23.8,280.0,772.05,601.58
2018,10,24,15,45,667.0,53.5,2.45,23.0,239.5,728.35,570.04
2018,10,24,16,0,646.0,47.0,2.3,22.2,199.0,682.98,536.65
2018,10,24,16,15,576.0,42.0,2.15,21.25,154.0,595.33,469.71
2018,10,24,16,30,506.0,37.0,2.0,20.3,109.0,519.77,407.65
2018,10,24,16,45,377.5,28.5,1.85,19.4,70.5,388.91,289.64
2018,10,24,17,0,249.0,20.0,1.7,18.5,32.0,241.96,0.0
2018,10,24,17,15,124.5,10.0,1.95,17.95,16.0,96.58,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.4,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,10.8,10.0,7.08,0.0
2018,10,25,6,45,241.0,19.5,1.2,11.15,39.5,16.16,0.0
2018,10,25,7,0,394.0,30.0,1.2,11.5,69.0,25.04,15.2
2018,10,25,7,15,474.0,38.0,1.35,12.15,110.5,31.66,22.25
2018,10,25,7,30,554.0,46.0,1.5,12.8,152.0,38.33,28.58
2018,10,25,7,45,413.0,62.0,1.65,13.45,153.0,49.0,38.28
2018,10,25,8,0,272.0,78.0,1.8,14.1,154.0,56.35,44.84
2018,10,25,8,15,460.0,79.5,1.85,15.0,234.5,75.26,49.86
2018,10,25,8,30,648.0,81.0,1.9,15.9,315.0,130.46,77.87
2018,10,25,8,45,679.0,85.5,1.95,16.8,356.5,185.62,119.34
2018,10,25,9,0,710.0,90.0,2.0,17.7,398.0,244.43,168.64
2018,10,25,9,15,779.5,82.0,2.15,18.65,447.0,309.55,223.47
2018,10,25,9,30,849.0,74.0,2.3,19.6,496.0,379.38,282.38
2018,10,25,9,45,872.5,72.5,2.4,20.6,530.0,441.43,335.08
2018,10,25,10,0,896.0,71.0,2.5,21.6,564.0,504.57,386.94
2018,10,25,10,15,905.0,72.0,2.55,22.25,588.5,563.2,434.07
2018,10,25,10,30,914.0,73.0,2.6,22.9,613.0,620.82,478.79
2018,10,25,10,45,920.0,73.5,2.65,23.55,630.5,674.73,519.32
2018,10,25,11,0,926.0,74.0,2.7,24.2,648.0,726.8,557.28
2018,10,25,11,15,929.5,74.5,2.7,24.65,658.0,774.94,589.98
2018,10,25,11,30,933.0,75.0,2.7,25.1,668.0,820.56,619.9
2018,10,25,11,45,934.0,75.0,2.7,25.5,670.0,860.83,645.96
2018,10,25,12,0,935.0,75.0,2.7,25.9,672.0,897.98,669.72
2018,10,25,12,15,933.5,74.5,2.7,26.2,666.0,929.04,689.55
2018,10,25,12,30,932.0,74.0,2.7,26.5,660.0,956.51,707.01
2018,10,25,12,45,927.5,73.5,2.7,26.75,646.0,977.46,720.37
2018,10,25,13,0,923.0,73.0,2.7,27.0,632.0,994.51,731.33
2018,10,25,13,15,916.5,72.0,2.65,27.15,610.5,1005.04,738.0
2018,10,25,13,30,910.0,71.0,2.6,27.3,589.0,1011.57,742.28
2018,10,25,13,45,900.0,70.0,2.6,27.4,561.0,1010.61,742.52
2018,10,25,14,0,890.0,69.0,2.6,27.5,533.0,1005.71,740.43
2018,10,25,14,15,876.0,67.0,2.6,27.4,498.5,991.57,733.03
2018,10,25,14,30,862.0,65.0,2.6,27.3,464.0,973.75,723.32
2018,10,25,14,45,841.5,63.0,2.6,27.2,424.0,945.96,706.92
2018,10,25,15,0,821.0,61.0,2.6,27.1,384.0,926.56,695.99
2018,10,25,15,15,791.0,58.0,2.6,27.1,339.5,881.72,667.03
2018,10,25,15,30,761.0,55.0,2.6,27.1,295.0,834.6,635.73
2018,10,25,15,45,715.5,51.0,2.1,25.9,248.0,769.77,589.93
2018,10,25,16,0,670.0,47.0,1.6,24.7,201.0,704.25,541.24
2018,10,25,16,15,596.0,41.0,1.6,23.3,154.5,611.18,473.82
2018,10,25,16,30,522.0,35.0,1.6,21.9,108.0,520.25,402.67
2018,10,25,16,45,375.0,27.0,1.55,20.55,68.5,385.31,279.97
2018,10,25,17,0,228.0,19.0,1.5,19.2,29.0,222.8,0.0
2018,10,25,17,15,114.0,9.5,1.7,18.6,14.5,88.68,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,6,15,42.5,4.0,1.15,9.55,4.0,0.0,0.0
2018,10,26,6,30,85.0,8.0,1.2,10.1,8.0,6.29,0.0
2018,10,26,6,45,251.0,18.0,1.2,10.65,38.0,14.93,0.0
2018,10,26,7,0,417.0,28.0,1.2,11.2,68.0,23.49,13.69
2018,10,26,7,15,510.5,34.5,1.25,11.9,111.0,31.57,22.15
2018,10,26,7,30,604.0,41.0,1.3,12.6,154.0,37.74,28.06
2018,10,26,7,45,567.0,55.0,1.3,13.25,184.5,45.17,34.88
2018,10,26,8,0,530.0,69.0,1.3,13.9,215.0,54.92,43.61
2018,10,26,8,15,470.0,92.5,1.15,14.8,238.5,83.38,56.28
2018,10,26,8,30,410.0,116.0,1.0,15.7,262.0,129.24,86.45
2018,10,26,8,45,441.0,126.5,0.85,16.55,301.0,174.11,119.98
2018,10,26,9,0,472.0,137.0,0.7,17.4,340.0,222.96,159.51
2018,10,26,9,15,479.5,149.5,0.65,18.2,371.0,270.22,199.4
2018,10,26,9,30,487.0,162.0,0.6,19.0,402.0,318.27,239.26
2018,10,26,9,45,612.5,138.0,0.5,19.8,459.5,391.08,295.05
2018,10,26,10,0,738.0,114.0,0.4,20.6,517.0,471.0,355.0
2018,10,26,10,15,696.0,133.0,0.35,21.3,526.5,512.78,386.39
2018,10,26,10,30,654.0,152.0,0.3,22.0,536.0,548.62,412.14
2018,10,26,10,45,685.5,146.5,0.25,22.7,559.0,603.34,450.36
2018,10,26,11,0,717.0,141.0,0.2,23.4,582.0,658.96,487.66
2018,10,26,11,15,679.5,156.5,0.25,23.95,579.5,685.04,504.67
2018,10,26,11,30,642.0,172.0,0.3,24.5,577.0,705.63,517.92
2018,10,26,11,45,725.0,144.0,0.4,25.05,603.0,776.87,566.87
2018,10,26,12,0,808.0,116.0,0.5,25.6,629.0,844.09,609.75
2018,10,26,12,15,771.5,126.5,0.6,26.0,612.5,852.87,615.41
2018,10,26,12,30,735.0,137.0,0.7,26.4,596.0,864.02,623.53
2018,10,26,12,45,710.0,141.5,0.85,26.75,576.5,868.32,628.3
2018,10,26,13,0,685.0,146.0,1.0,27.1,557.0,868.41,630.44
2018,10,26,13,15,780.0,112.5,1.05,27.35,565.0,931.39,671.65
2018,10,26,13,30,875.0,79.0,1.1,27.6,573.0,986.49,706.67
2018,10,26,13,45,856.5,79.5,1.15,27.8,543.0,978.74,702.57
2018,10,26,14,0,838.0,80.0,1.2,28.0,513.0,979.59,704.83
2018,10,26,14,15,786.0,82.5,1.2,27.95,467.0,932.93,676.77
2018,10,26,14,30,734.0,85.0,1.2,27.9,421.0,882.68,646.54
2018,10,26,14,45,697.0,84.0,1.2,27.8,380.5,847.24,625.63
2018,10,26,15,0,660.0,83.0,1.2,27.7,340.0,803.19,598.34
2018,10,26,15,15,677.0,72.0,1.2,27.7,308.5,795.94,595.06
2018,10,26,15,30,694.0,61.0,1.2,27.7,277.0,778.24,583.77
2018,10,26,15,45,611.5,59.5,0.9,26.75,227.0,691.49,522.81
2018,10,26,16,0,529.0,58.0,0.6,25.8,177.0,599.46,456.22
2018,10,26,16,15,487.0,48.5,0.6,25.05,138.0,534.67,408.62
2018,10,26,16,30,445.0,39.0,0.6,24.3,99.0,471.09,357.2
2018,10,26,16,45,310.5,28.5,0.6,23.6,62.0,335.49,233.75
2018,10,26,17,0,176.0,18.0,0.6,22.9,25.0,146.57,0.0
2018,10,26,17,15,88.0,9.0,0.7,22.25,12.5,7.08,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,27,6,15,5.5,2.0,1.35,11.15,2.0,0.0,0.0
2018,10,27,6,30,11.0,4.0,1.5,11.6,4.0,3.15,0.0
2018,10,27,6,45,27.0,18.0,1.65,12.05,20.0,13.58,0.0
2018,10,27,7,0,43.0,32.0,1.8,12.5,36.0,23.85,13.57
2018,10,27,7,15,160.5,46.0,1.9,13.1,73.5,34.27,24.31
2018,10,27,7,30,278.0,60.0,2.0,13.7,111.0,44.59,33.92
2018,10,27,7,45,329.5,71.5,2.1,14.3,149.0,52.85,41.51
2018,10,27,8,0,381.0,83.0,2.2,14.9,187.0,61.0,48.8
2018,10,27,8,15,504.5,82.0,2.1,15.75,245.0,80.34,52.56
2018,10,27,8,30,628.0,81.0,2.0,16.6,303.0,129.9,77.86
2018,10,27,8,45,569.0,103.5,1.9,17.4,323.0,182.7,121.56
2018,10,27,9,0,510.0,126.0,1.8,18.2,343.0,224.05,159.54
2018,10,27,9,15,596.0,119.5,1.75,18.95,394.5,285.83,209.64
2018,10,27,9,30,682.0,113.0,1.7,19.7,446.0,353.13,264.55
2018,10,27,9,45,644.0,131.0,1.7,20.45,461.5,398.88,304.1
2018,10,27,10,0,606.0,149.0,1.7,21.2,477.0,439.37,337.78
2018,10,27,10,15,636.0,148.5,1.75,21.8,506.5,495.01,381.55
2018,10,27,10,30,666.0,148.0,1.8,22.4,536.0,552.46,425.39
2018,10,27,10,45,674.5,149.5,1.85,23.05,552.0,599.42,460.29
2018,10,27,11,0,683.0,151.0,1.9,23.7,568.0,645.41,493.61
2018,10,27,11,15,694.0,150.0,1.9,24.35,579.5,689.6,524.59
2018,10,27,11,30,705.0,149.0,1.9,25.0,591.0,732.45,553.91
2018,10,27,11,45,686.0,156.0,1.95,25.65,587.0,757.29,570.11
2018,10,27,12,0,667.0,163.0,2.0,26.3,583.0,778.27,583.53
2018,10,27,12,15,746.0,135.5,2.05,26.6,601.0,846.21,629.19
2018,10,27,12,30,825.0,108.0,2.1,26.9,619.0,908.13,669.74
2018,10,27,12,45,818.5,106.5,2.15,27.2,604.0,924.45,680.04
2018,10,27,13,0,812.0,105.0,2.2,27.5,589.0,937.04,688.48
2018,10,27,13,15,799.0,105.0,2.3,27.5,567.0,941.23,692.91
2018,10,27,13,30,786.0,105.0,2.4,27.5,545.0,941.54,695.01
2018,10,27,13,45,705.5,119.5,2.5,27.5,499.5,895.38,666.32
2018,10,27,14,0,625.0,134.0,2.6,27.5,454.0,837.09,629.28
2018,10,27,14,15,636.0,119.5,2.75,27.25,426.5,834.11,630.68
2018,10,27,14,30,647.0,105.0,2.9,27.0,399.0,827.39,629.04
2018,10,27,14,45,570.5,109.5,3.0,26.75,351.5,752.89,579.35
2018,10,27,15,0,494.0,114.0,3.1,26.5,304.0,667.47,520.64
2018,10,27,15,15,470.0,103.0,3.1,26.5,266.5,624.6,490.64
2018,10,27,15,30,446.0,92.0,3.1,26.5,229.0,580.54,458.59
2018,10,27,15,45,327.0,86.5,3.2,25.2,178.0,455.44,365.38
2018,10,27,16,0,208.0,81.0,3.3,23.9,127.0,315.35,254.92
2018,10,27,16,15,183.0,63.5,3.3,22.85,97.0,267.38,215.54
2018,10,27,16,30,158.0,46.0,3.3,21.8,67.0,219.96,174.15
2018,10,27,16,45,108.0,30.5,3.25,20.7,42.0,156.4,107.77
2018,10,27,17,0,58.0,15.0,3.2,19.6,17.0,55.41,0.0
2018,10,27,17,15,29.0,7.5,3.35,18.9,8.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,11.85,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.3,3.0,2.36,0.0
2018,10,28,6,45,168.0,17.0,3.1,12.75,30.5,13.38,0.0
2018,10,28,7,0,311.0,31.0,3.3,13.2,58.0,25.71,14.59
2018,10,28,7,15,455.0,35.5,3.45,13.95,103.0,29.59,20.06
2018,10,28,7,30,599.0,40.0,3.6,14.7,148.0,36.85,26.91
2018,10,28,7,45,656.5,44.5,3.7,15.4,194.0,41.15,30.94
2018,10,28,8,0,714.0,49.0,3.8,16.1,240.0,45.52,34.86
2018,10,28,8,15,750.0,52.0,3.85,16.75,284.5,71.92,39.99
2018,10,28,8,30,786.0,55.0,3.9,17.4,329.0,130.04,71.3
2018,10,28,8,45,781.5,62.5,3.95,18.05,363.5,189.43,118.02
2018,10,28,9,0,777.0,70.0,4.0,18.7,398.0,247.94,169.54
2018,10,28,9,15,699.5,95.5,4.0,19.25,410.5,297.12,217.11
2018,10,28,9,30,622.0,121.0,4.0,19.8,423.0,338.91,257.1
2018,10,28,9,45,676.0,117.0,4.0,20.3,464.0,400.61,309.02
2018,10,28,10,0,730.0,113.0,4.0,20.8,505.0,467.19,363.82
2018,10,28,10,15,814.0,93.5,4.0,21.15,549.0,539.19,422.0
2018,10,28,10,30,898.0,74.0,4.0,21.5,593.0,613.14,480.66
2018,10,28,10,45,903.5,74.5,4.05,21.9,609.5,665.7,521.61
2018,10,28,11,0,909.0,75.0,4.1,22.3,626.0,716.41,560.16
2018,10,28,11,15,911.0,75.5,4.15,22.5,635.0,762.47,593.32
2018,10,28,11,30,913.0,76.0,4.2,22.7,644.0,805.93,623.7
2018,10,28,11,45,912.5,76.5,4.25,22.9,645.5,844.56,650.46
2018,10,28,12,0,912.0,77.0,4.3,23.1,647.0,880.06,674.94
2018,10,28,12,15,905.5,78.0,4.35,23.15,639.5,907.53,694.21
2018,10,28,12,30,899.0,79.0,4.4,23.2,632.0,931.29,711.01
2018,10,28,12,45,886.5,81.0,4.5,23.2,616.0,946.84,722.71
2018,10,28,13,0,874.0,83.0,4.6,23.2,600.0,958.39,732.11
2018,10,28,13,15,814.0,96.0,4.65,23.1,564.0,944.96,724.26
2018,10,28,13,30,754.0,109.0,4.7,23.0,528.0,920.8,709.12
2018,10,28,13,45,665.0,125.5,4.75,22.85,481.5,861.54,669.2
2018,10,28,14,0,576.0,142.0,4.8,22.7,435.0,795.95,624.17
2018,10,28,14,15,404.0,162.5,4.8,22.4,361.0,639.69,509.12
2018,10,28,14,30,232.0,183.0,4.8,22.1,287.0,470.14,377.82
2018,10,28,14,45,230.0,165.5,4.8,21.75,261.0,448.52,363.22
2018,10,28,15,0,228.0,148.0,4.8,21.4,235.0,425.57,346.8
2018,10,28,15,15,263.5,127.0,4.8,21.4,215.5,432.73,354.49
2018,10,28,15,30,299.0,106.0,4.8,21.4,196.0,436.78,359.23
2018,10,28,15,45,267.5,92.0,4.65,20.3,162.5,386.13,319.14
2018,10,28,16,0,236.0,78.0,4.5,19.2,129.0,336.35,278.34
2018,10,28,16,15,186.0,62.0,4.4,18.6,96.0,268.34,220.24
2018,10,28,16,30,136.0,46.0,4.3,18.0,63.0,203.21,162.48
2018,10,28,16,45,109.5,30.0,4.2,17.45,40.0,156.26,104.88
2018,10,28,17,0,83.0,14.0,4.1,16.9,17.0,73.38,0.0
2018,10,28,17,15,41.5,7.0,3.95,16.4,8.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,6,15,16.0,2.5,1.8,9.3,2.0,0.0,0.0
2018,10,29,6,30,32.0,5.0,1.9,9.9,4.0,0.0,0.0
2018,10,29,6,45,68.0,18.0,2.05,10.45,22.0,14.16,0.0
2018,10,29,7,0,104.0,31.0,2.2,11.0,40.0,23.14,12.27
2018,10,29,7,15,166.5,46.5,2.4,11.5,71.0,34.52,24.53
2018,10,29,7,30,229.0,62.0,2.6,12.0,102.0,45.6,34.97
2018,10,29,7,45,264.5,77.0,2.75,12.5,136.5,55.98,44.55
2018,10,29,8,0,300.0,92.0,2.9,13.0,171.0,66.11,53.7
2018,10,29,8,15,284.0,110.5,3.0,13.25,196.0,89.66,65.2
2018,10,29,8,30,268.0,129.0,3.1,13.5,221.0,123.76,88.65
2018,10,29,8,45,244.5,150.0,3.15,13.7,242.0,156.83,116.44
2018,10,29,9,0,221.0,171.0,3.2,13.9,263.0,187.54,143.86
2018,10,29,9,15,228.5,187.0,3.45,14.25,289.5,221.27,172.88
2018,10,29,9,30,236.0,203.0,3.7,14.6,316.0,256.19,202.81
2018,10,29,9,45,254.5,214.5,3.95,14.9,344.0,293.15,234.02
2018,10,29,10,0,273.0,226.0,4.2,15.2,372.0,332.2,266.69
2018,10,29,10,15,304.0,232.5,4.3,15.5,401.5,375.51,302.34
2018,10,29,10,30,335.0,239.0,4.4,15.8,431.0,421.73,339.94
2018,10,29,10,45,385.5,233.0,4.5,16.1,460.5,471.38,380.22
2018,10,29,11,0,436.0,227.0,4.6,16.4,490.0,539.18,433.89
2018,10,29,11,15,503.0,209.0,4.6,16.6,516.5,598.31,480.77
2018,10,29,11,30,570.0,191.0,4.6,16.8,543.0,660.43,529.41
2018,10,29,11,45,662.5,160.5,4.6,17.0,571.0,742.55,592.72
2018,10,29,12,0,755.0,130.0,4.6,17.2,599.0,818.66,648.73
2018,10,29,12,15,813.0,111.0,4.6,17.6,611.5,872.86,686.8
2018,10,29,12,30,871.0,92.0,4.6,18.0,624.0,920.45,719.85
